Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,0,24.0,3.0,3.7,8.0,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,7.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.05,6.6,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.95,6.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,6.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,6.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,6.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,6.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.15,6.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,6.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,6.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,6.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,6.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,6.35,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,6.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,6.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,6.6,0.0,0.0,0.0
2018,2,22,6,45,11.5,5.0,5.95,6.8,5.5,0.0,0.0
2018,2,22,7,0,23.0,10.0,6.1,7.0,11.0,20.84,0.0
2018,2,22,7,15,146.5,26.5,6.2,7.2,43.5,143.84,88.21
2018,2,22,7,30,270.0,43.0,6.3,7.4,76.0,252.11,208.8
2018,2,22,7,45,422.5,49.5,6.45,7.6,128.0,372.89,319.29
2018,2,22,8,0,575.0,56.0,6.6,7.8,180.0,506.67,437.86
2018,2,22,8,15,602.5,64.5,6.6,8.0,223.0,560.99,484.89
2018,2,22,8,30,630.0,73.0,6.6,8.2,266.0,615.41,530.05
2018,2,22,8,45,711.5,72.0,6.6,8.35,323.0,700.97,599.07
2018,2,22,9,0,793.0,71.0,6.6,8.5,380.0,784.55,664.4
2018,2,22,9,15,819.0,74.0,6.6,8.65,424.5,831.49,699.25
2018,2,22,9,30,845.0,77.0,6.6,8.8,469.0,876.4,732.03
2018,2,22,9,45,864.0,79.0,6.6,8.95,508.5,911.23,756.59
2018,2,22,10,0,883.0,81.0,6.6,9.1,548.0,933.66,771.49
2018,2,22,10,15,881.0,86.0,6.65,9.2,576.0,955.82,786.63
2018,2,22,10,30,879.0,91.0,6.7,9.3,604.0,964.64,791.72
2018,2,22,10,45,850.0,104.5,6.8,9.4,618.0,954.21,782.68
2018,2,22,11,0,821.0,118.0,6.9,9.5,632.0,939.32,770.52
2018,2,22,11,15,568.5,196.5,7.05,9.55,557.0,781.86,648.12
2018,2,22,11,30,316.0,275.0,7.2,9.6,482.0,608.52,504.45
2018,2,22,11,45,195.0,276.5,7.35,9.65,405.0,474.23,393.77
2018,2,22,12,0,74.0,278.0,7.5,9.7,328.0,344.82,284.56
2018,2,22,12,15,207.5,280.5,7.65,9.7,421.0,475.43,395.21
2018,2,22,12,30,341.0,283.0,7.8,9.7,514.0,597.32,495.98
2018,2,22,12,45,406.0,267.0,8.0,9.7,539.5,631.9,524.73
2018,2,22,13,0,471.0,251.0,8.2,9.7,565.0,648.5,539.37
2018,2,22,13,15,471.5,243.5,8.4,9.65,552.5,618.98,515.81
2018,2,22,13,30,472.0,236.0,8.6,9.6,540.0,587.91,490.78
2018,2,22,13,45,322.5,234.0,8.8,9.55,438.5,451.45,377.51
2018,2,22,14,0,173.0,232.0,9.0,9.5,337.0,330.41,275.34
2018,2,22,14,15,171.5,190.0,9.1,9.4,290.0,278.4,232.15
2018,2,22,14,30,170.0,148.0,9.2,9.3,243.0,231.49,192.53
2018,2,22,14,45,409.5,138.0,9.3,9.25,348.0,326.99,271.52
2018,2,22,15,0,649.0,128.0,9.4,9.2,453.0,392.39,320.67
2018,2,22,15,15,419.5,132.0,9.4,9.2,335.5,270.73,217.93
2018,2,22,15,30,190.0,136.0,9.4,9.2,218.0,176.62,141.04
2018,2,22,15,45,139.0,127.5,9.4,8.95,184.0,142.93,112.81
2018,2,22,16,0,88.0,119.0,9.4,8.7,150.0,116.02,91.31
2018,2,22,16,15,334.5,91.5,9.25,8.5,184.0,108.61,74.4
2018,2,22,16,30,581.0,64.0,9.1,8.3,218.0,72.33,42.87
2018,2,22,16,45,516.5,57.0,8.95,8.15,173.0,43.78,34.22
2018,2,22,17,0,452.0,50.0,8.8,8.0,128.0,39.6,30.06
2018,2,22,17,15,369.0,40.5,8.75,7.9,90.5,33.05,23.44
2018,2,22,17,30,286.0,31.0,8.7,7.8,53.0,26.38,13.42
2018,2,22,17,45,152.0,17.0,8.6,7.7,28.0,15.46,0.0
2018,2,22,18,0,18.0,3.0,8.5,7.6,3.0,0.0,0.0
2018,2,22,18,15,9.0,1.5,8.45,7.55,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,7.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,7.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,7.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,7.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,7.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,6.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.4,6.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.2,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.1,6.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,6.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,6.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,6.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,6.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.4,5.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.3,5.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.25,5.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,5.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,5.55,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,5.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,5.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,5.2,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,5.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,4.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,4.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,4.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,4.7,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,4.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.4,4.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.3,4.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.3,4.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,4.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,4.3,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,4.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,4.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,4.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,4.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,4.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,4.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,4.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,23,6,45,47.0,6.5,5.0,4.95,8.0,0.0,0.0
2018,2,23,7,0,94.0,13.0,5.0,5.3,16.0,59.99,0.0
2018,2,23,7,15,221.0,26.5,5.15,5.6,50.0,187.94,127.21
2018,2,23,7,30,348.0,40.0,5.3,5.9,84.0,296.46,248.19
2018,2,23,7,45,518.5,44.0,5.45,6.25,142.0,430.52,369.78
2018,2,23,8,0,689.0,48.0,5.6,6.6,200.0,571.93,492.68
2018,2,23,8,15,746.5,51.5,5.6,6.8,252.5,647.29,555.93
2018,2,23,8,30,804.0,55.0,5.6,7.0,305.0,724.31,618.07
2018,2,23,8,45,837.5,58.5,5.6,7.15,355.0,782.91,663.48
2018,2,23,9,0,871.0,62.0,5.6,7.3,405.0,832.3,700.37
2018,2,23,9,15,893.0,64.5,5.5,7.5,450.5,876.72,731.87
2018,2,23,9,30,915.0,67.0,5.4,7.7,496.0,918.86,760.91
2018,2,23,9,45,930.5,69.5,5.35,7.85,536.5,952.35,783.39
2018,2,23,10,0,946.0,72.0,5.3,8.0,577.0,982.61,803.24
2018,2,23,10,15,957.5,73.5,5.25,8.2,611.0,1004.29,816.48
2018,2,23,10,30,969.0,75.0,5.2,8.4,645.0,1022.19,826.98
2018,2,23,10,45,974.5,76.5,5.15,8.55,670.5,1030.41,830.64
2018,2,23,11,0,980.0,78.0,5.1,8.7,696.0,1034.52,831.53
2018,2,23,11,15,983.0,79.0,5.1,8.85,713.5,1031.48,827.86
2018,2,23,11,30,986.0,80.0,5.1,9.0,731.0,1024.27,821.42
2018,2,23,11,45,987.5,80.5,5.1,9.2,741.0,1010.93,810.58
2018,2,23,12,0,989.0,81.0,5.1,9.4,751.0,993.52,797.0
2018,2,23,12,15,988.0,82.0,5.1,9.5,753.0,970.46,779.76
2018,2,23,12,30,987.0,83.0,5.1,9.6,755.0,943.58,759.85
2018,2,23,12,45,983.0,84.0,5.1,9.75,748.5,910.52,735.29
2018,2,23,13,0,979.0,85.0,5.1,9.9,742.0,874.08,708.26
2018,2,23,13,15,974.5,84.5,5.1,9.95,727.5,832.45,677.53
2018,2,23,13,30,970.0,84.0,5.1,10.0,713.0,787.91,644.44
2018,2,23,13,45,962.5,83.0,5.05,10.1,690.0,738.13,605.85
2018,2,23,14,0,955.0,82.0,5.0,10.2,667.0,686.14,563.29
2018,2,23,14,15,944.5,81.0,4.95,10.2,637.0,630.46,517.03
2018,2,23,14,30,934.0,80.0,4.9,10.2,607.0,573.38,468.43
2018,2,23,14,45,919.5,78.0,4.8,10.2,570.0,512.31,415.16
2018,2,23,15,0,905.0,76.0,4.7,10.2,533.0,450.85,360.11
2018,2,23,15,15,885.0,74.0,4.7,10.2,490.5,386.07,301.17
2018,2,23,15,30,865.0,72.0,4.7,10.2,448.0,322.84,242.33
2018,2,23,15,45,834.5,69.0,4.65,10.0,400.0,257.46,182.03
2018,2,23,16,0,804.0,66.0,4.6,9.8,352.0,194.93,125.92
2018,2,23,16,15,760.0,61.5,4.45,9.4,301.0,132.8,76.18
2018,2,23,16,30,716.0,57.0,4.3,9.0,250.0,75.89,42.21
2018,2,23,16,45,637.0,51.5,4.2,8.6,197.5,43.18,33.66
2018,2,23,17,0,558.0,46.0,4.1,8.2,145.0,36.25,27.09
2018,2,23,17,15,458.5,37.5,4.1,7.95,101.5,30.31,21.15
2018,2,23,17,30,359.0,29.0,4.1,7.7,58.0,24.32,12.75
2018,2,23,17,45,202.5,17.5,4.15,7.4,31.5,15.92,0.0
2018,2,23,18,0,46.0,6.0,4.2,7.1,5.0,0.0,0.0
2018,2,23,18,15,23.0,3.0,4.2,7.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,6.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,6.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,24,6,45,76.5,9.0,3.7,6.0,11.5,0.0,0.0
2018,2,24,7,0,153.0,18.0,3.7,6.4,23.0,95.06,0.0
2018,2,24,7,15,296.0,29.0,3.85,6.75,60.0,235.1,167.96
2018,2,24,7,30,439.0,40.0,4.0,7.1,97.0,353.3,294.35
2018,2,24,7,45,477.5,50.0,4.2,7.45,136.5,411.72,350.66
2018,2,24,8,0,516.0,60.0,4.4,7.8,176.0,472.28,405.46
2018,2,24,8,15,398.5,88.0,4.4,8.05,190.5,435.46,374.71
2018,2,24,8,30,281.0,116.0,4.4,8.3,205.0,376.54,323.81
2018,2,24,8,45,243.0,138.5,4.45,8.5,224.0,381.34,326.49
2018,2,24,9,0,205.0,161.0,4.5,8.7,243.0,365.95,311.99
2018,2,24,9,15,222.0,176.0,4.55,8.9,273.5,418.35,354.43
2018,2,24,9,30,239.0,191.0,4.6,9.1,304.0,454.3,382.84
2018,2,24,9,45,443.0,166.5,4.65,9.3,397.5,632.02,529.06
2018,2,24,10,0,647.0,142.0,4.7,9.5,491.0,806.37,663.89
2018,2,24,10,15,761.5,118.0,4.8,9.65,552.0,891.36,725.79
2018,2,24,10,30,876.0,94.0,4.9,9.8,613.0,969.12,781.8
2018,2,24,10,45,851.5,105.5,5.0,9.95,627.5,960.25,773.82
2018,2,24,11,0,827.0,117.0,5.1,10.1,642.0,947.13,763.46
2018,2,24,11,15,758.5,144.0,5.2,10.1,636.0,912.32,737.6
2018,2,24,11,30,690.0,171.0,5.3,10.1,630.0,868.25,704.84
2018,2,24,11,45,652.5,187.5,5.35,10.1,627.0,838.44,682.44
2018,2,24,12,0,615.0,204.0,5.4,10.1,624.0,806.15,657.35
2018,2,24,12,15,612.5,206.5,5.5,10.1,625.5,788.92,644.28
2018,2,24,12,30,610.0,209.0,5.6,10.1,627.0,769.1,629.1
2018,2,24,12,45,532.0,234.0,5.75,10.1,596.5,703.18,576.78
2018,2,24,13,0,454.0,259.0,5.9,10.1,566.0,644.0,529.1
2018,2,24,13,15,433.5,260.5,6.0,10.15,549.0,607.91,500.33
2018,2,24,13,30,413.0,262.0,6.1,10.2,532.0,562.45,463.96
2018,2,24,13,45,401.0,256.5,6.25,10.3,511.5,526.65,434.95
2018,2,24,14,0,389.0,251.0,6.4,10.4,491.0,490.81,405.47
2018,2,24,14,15,386.0,232.5,6.5,10.4,461.5,447.95,370.22
2018,2,24,14,30,383.0,214.0,6.6,10.4,432.0,404.92,334.16
2018,2,24,14,45,511.5,170.5,6.65,10.4,442.5,405.39,332.68
2018,2,24,15,0,640.0,127.0,6.7,10.4,453.0,388.67,314.62
2018,2,24,15,15,667.5,112.0,6.7,10.4,427.5,343.47,271.92
2018,2,24,15,30,695.0,97.0,6.7,10.4,402.0,294.28,224.54
2018,2,24,15,45,647.5,94.5,6.75,10.2,355.0,234.88,170.74
2018,2,24,16,0,600.0,92.0,6.8,10.0,308.0,180.67,123.14
2018,2,24,16,15,586.5,81.5,6.65,9.8,268.0,128.69,80.16
2018,2,24,16,30,573.0,71.0,6.5,9.6,228.0,78.31,47.7
2018,2,24,16,45,495.0,64.0,6.35,9.35,180.0,49.36,39.15
2018,2,24,17,0,417.0,57.0,6.2,9.1,132.0,45.45,35.27
2018,2,24,17,15,339.0,45.0,6.15,8.85,93.5,36.85,26.87
2018,2,24,17,30,261.0,33.0,6.1,8.6,55.0,26.02,14.6
2018,2,24,17,45,143.0,19.0,6.0,8.35,30.0,17.28,0.0
2018,2,24,18,0,25.0,5.0,5.9,8.1,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,5.85,8.05,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,7.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,7.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.35,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,6.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,6.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,6.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,6.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,6.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,6.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,5.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,25,6,45,90.5,9.5,2.3,6.25,13.0,0.0,0.0
2018,2,25,7,0,181.0,19.0,2.2,6.5,26.0,110.73,0.0
2018,2,25,7,15,332.0,29.0,2.2,6.85,65.0,258.78,191.67
2018,2,25,7,30,483.0,39.0,2.2,7.2,104.0,380.39,315.38
2018,2,25,7,45,541.5,47.5,2.2,7.5,149.0,452.21,381.11
2018,2,25,8,0,600.0,56.0,2.2,7.8,194.0,527.85,445.97
2018,2,25,8,15,677.0,58.5,2.2,8.15,248.5,607.07,509.27
2018,2,25,8,30,754.0,61.0,2.2,8.5,303.0,696.19,577.22
2018,2,25,8,45,788.5,65.0,2.25,8.85,352.0,754.84,619.7
2018,2,25,9,0,823.0,69.0,2.3,9.2,401.0,812.7,660.48
2018,2,25,9,15,848.5,71.0,2.3,9.5,446.0,858.8,691.28
2018,2,25,9,30,874.0,73.0,2.3,9.8,491.0,893.71,713.47
2018,2,25,9,45,892.5,74.5,2.25,10.05,531.0,927.82,734.48
2018,2,25,10,0,911.0,76.0,2.2,10.3,571.0,958.97,753.1
2018,2,25,10,15,923.5,77.0,2.2,10.45,604.5,980.53,765.75
2018,2,25,10,30,936.0,78.0,2.2,10.6,638.0,998.46,776.04
2018,2,25,10,45,944.5,79.5,2.2,10.75,664.5,1009.37,781.63
2018,2,25,11,0,953.0,81.0,2.2,10.9,691.0,1016.28,784.72
2018,2,25,11,15,958.5,82.0,2.3,10.95,710.0,1015.64,784.38
2018,2,25,11,30,964.0,83.0,2.4,11.0,729.0,1010.88,781.45
2018,2,25,11,45,967.0,83.5,2.5,11.05,739.5,999.09,773.84
2018,2,25,12,0,970.0,84.0,2.6,11.1,750.0,983.25,763.57
2018,2,25,12,15,969.5,84.5,2.8,11.15,752.0,960.31,749.36
2018,2,25,12,30,969.0,85.0,3.0,11.2,754.0,933.6,732.34
2018,2,25,12,45,965.5,86.0,3.2,11.2,747.5,901.31,711.26
2018,2,25,13,0,962.0,87.0,3.4,11.2,741.0,865.67,687.49
2018,2,25,13,15,959.0,86.0,3.6,11.2,727.0,825.09,659.75
2018,2,25,13,30,956.0,85.0,3.8,11.2,713.0,781.54,629.4
2018,2,25,13,45,950.5,83.5,4.0,11.2,691.0,733.02,594.02
2018,2,25,14,0,945.0,82.0,4.2,11.2,669.0,682.16,554.43
2018,2,25,14,15,936.5,80.0,4.35,11.1,639.5,626.95,510.3
2018,2,25,14,30,928.0,78.0,4.5,11.0,610.0,570.2,463.36
2018,2,25,14,45,914.5,76.5,4.7,10.95,573.5,510.29,412.23
2018,2,25,15,0,901.0,75.0,4.9,10.9,537.0,449.88,358.83
2018,2,25,15,15,881.5,72.5,4.9,10.9,494.5,386.17,300.85
2018,2,25,15,30,862.0,70.0,4.9,10.9,452.0,321.29,240.77
2018,2,25,15,45,832.0,67.5,5.2,10.55,404.5,256.54,181.3
2018,2,25,16,0,802.0,65.0,5.5,10.2,357.0,194.57,125.71
2018,2,25,16,15,744.5,61.0,5.4,9.9,302.5,131.41,75.46
2018,2,25,16,30,687.0,57.0,5.3,9.6,248.0,75.21,41.91
2018,2,25,16,45,525.5,45.5,5.15,9.3,174.5,33.98,25.25
2018,2,25,17,0,364.0,34.0,5.0,9.0,101.0,25.4,17.29
2018,2,25,17,15,269.5,27.5,4.85,8.8,68.5,20.94,12.91
2018,2,25,17,30,175.0,21.0,4.7,8.6,36.0,16.42,7.47
2018,2,25,17,45,96.5,12.0,4.55,8.35,19.5,10.91,0.0
2018,2,25,18,0,18.0,3.0,4.4,8.1,3.0,0.0,0.0
2018,2,25,18,15,9.0,1.5,4.35,8.05,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,8.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,8.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,8.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.35,8.9,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,6.4,8.9,3.0,2.73,0.0
2018,2,26,7,15,0.0,4.5,6.5,8.9,4.5,3.94,0.0
2018,2,26,7,30,0.0,6.0,6.6,8.9,6.0,5.26,0.0
2018,2,26,7,45,0.0,7.5,6.7,8.85,7.5,6.58,0.04
2018,2,26,8,0,0.0,9.0,6.8,8.8,9.0,7.9,1.25
2018,2,26,8,15,0.0,16.5,6.8,8.8,16.5,14.5,7.06
2018,2,26,8,30,0.0,24.0,6.8,8.8,24.0,21.12,12.86
2018,2,26,8,45,13.5,69.5,6.85,8.8,75.0,77.73,62.71
2018,2,26,9,0,27.0,115.0,6.9,8.8,126.0,140.0,116.74
2018,2,26,9,15,67.0,151.5,6.9,8.8,183.0,217.26,183.81
2018,2,26,9,30,107.0,188.0,6.9,8.8,240.0,313.34,265.34
2018,2,26,9,45,201.0,206.5,6.85,8.8,313.5,421.68,357.57
2018,2,26,10,0,295.0,225.0,6.8,8.8,387.0,550.57,463.95
2018,2,26,10,15,422.0,208.5,6.85,8.8,455.0,670.16,562.06
2018,2,26,10,30,549.0,192.0,6.9,8.8,523.0,772.9,645.14
2018,2,26,10,45,652.5,168.0,6.9,8.8,577.5,851.48,705.7
2018,2,26,11,0,756.0,144.0,6.9,8.8,632.0,919.69,756.94
2018,2,26,11,15,699.5,165.0,6.95,8.85,626.0,882.87,727.62
2018,2,26,11,30,643.0,186.0,7.0,8.9,620.0,842.61,696.1
2018,2,26,11,45,473.0,243.0,7.0,8.95,565.0,727.88,602.3
2018,2,26,12,0,303.0,300.0,7.0,9.0,510.0,607.09,501.87
2018,2,26,12,15,289.5,309.0,7.05,9.05,510.0,593.78,490.76
2018,2,26,12,30,276.0,318.0,7.1,9.1,510.0,579.58,478.69
2018,2,26,12,45,296.5,308.5,7.1,9.15,513.0,573.48,474.21
2018,2,26,13,0,317.0,299.0,7.1,9.2,516.0,565.19,467.89
2018,2,26,13,15,377.0,278.5,7.1,9.2,531.5,573.34,475.66
2018,2,26,13,30,437.0,258.0,7.1,9.2,547.0,585.65,486.16
2018,2,26,13,45,439.5,247.5,7.1,9.2,530.0,552.73,459.26
2018,2,26,14,0,442.0,237.0,7.1,9.2,513.0,518.45,430.96
2018,2,26,14,15,595.0,182.0,7.1,9.2,536.0,528.14,439.37
2018,2,26,14,30,748.0,127.0,7.1,9.2,559.0,524.93,435.2
2018,2,26,14,45,809.0,105.5,7.05,9.2,546.5,489.6,402.4
2018,2,26,15,0,870.0,84.0,7.0,9.2,534.0,445.7,360.68
2018,2,26,15,15,849.0,81.5,7.0,9.2,491.5,382.39,302.11
2018,2,26,15,30,828.0,79.0,7.0,9.2,449.0,320.18,243.55
2018,2,26,15,45,792.5,76.0,6.8,9.05,400.5,255.56,183.5
2018,2,26,16,0,757.0,73.0,6.6,8.9,352.0,194.48,128.41
2018,2,26,16,15,703.0,69.5,6.3,8.7,300.0,131.34,77.55
2018,2,26,16,30,649.0,66.0,6.0,8.5,248.0,77.69,45.09
2018,2,26,16,45,511.5,63.5,5.7,8.3,189.5,48.62,38.68
2018,2,26,17,0,374.0,61.0,5.4,8.1,131.0,46.38,36.33
2018,2,26,17,15,236.0,47.0,5.25,7.95,86.5,36.12,26.49
2018,2,26,17,30,98.0,33.0,5.1,7.8,42.0,26.45,15.97
2018,2,26,17,45,57.5,18.5,4.95,7.65,23.0,16.83,0.0
2018,2,26,18,0,17.0,4.0,4.8,7.5,4.0,3.64,0.0
2018,2,26,18,15,8.5,2.0,4.65,7.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,7.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,7.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.6,7.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.9,7.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.25,7.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,7.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,7.05,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.2,6.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.4,6.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,6.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,6.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,6.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,6.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,6.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,6.45,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,6.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,6.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,6.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,6.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,6.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,6.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,6.3,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,6.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,6.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,5.85,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,5.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,5.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,5.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,5.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,5.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,5.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,5.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,5.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,5.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,5.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,5.6,0.0,0.0,0.0
2018,2,27,6,45,55.0,8.5,6.55,5.85,11.0,33.62,0.0
2018,2,27,7,0,110.0,17.0,6.6,6.1,22.0,95.22,0.0
2018,2,27,7,15,287.0,30.0,6.65,6.35,66.0,235.85,185.29
2018,2,27,7,30,464.0,43.0,6.7,6.6,110.0,375.04,318.34
2018,2,27,7,45,584.5,46.5,6.75,6.8,164.5,481.76,416.03
2018,2,27,8,0,705.0,50.0,6.8,7.0,219.0,591.91,511.99
2018,2,27,8,15,758.5,53.5,6.65,7.2,272.0,665.36,573.09
2018,2,27,8,30,812.0,57.0,6.5,7.4,325.0,740.2,632.84
2018,2,27,8,45,844.5,60.0,6.35,7.65,375.5,797.88,676.62
2018,2,27,9,0,877.0,63.0,6.2,7.9,426.0,846.09,711.59
2018,2,27,9,15,899.0,66.0,6.0,8.1,472.5,891.57,743.4
2018,2,27,9,30,921.0,69.0,5.8,8.3,519.0,934.67,772.58
2018,2,27,9,45,935.0,72.0,5.6,8.5,559.5,967.6,793.45
2018,2,27,10,0,949.0,75.0,5.4,8.7,600.0,997.16,811.46
2018,2,27,10,15,960.0,76.5,5.25,8.9,634.0,1018.36,823.44
2018,2,27,10,30,971.0,78.0,5.1,9.1,668.0,1035.72,832.58
2018,2,27,10,45,978.0,79.5,4.95,9.3,694.5,1045.23,836.05
2018,2,27,11,0,985.0,81.0,4.8,9.5,721.0,1050.58,836.65
2018,2,27,11,15,990.0,82.0,4.75,9.7,740.0,1049.2,833.56
2018,2,27,11,30,995.0,83.0,4.7,9.9,759.0,1043.57,827.69
2018,2,27,11,45,996.5,84.0,4.6,10.05,769.5,1030.42,816.34
2018,2,27,12,0,998.0,85.0,4.5,10.2,780.0,1013.13,802.3
2018,2,27,12,15,998.0,85.5,4.45,10.35,782.0,989.85,784.67
2018,2,27,12,30,998.0,86.0,4.4,10.5,784.0,962.67,764.41
2018,2,27,12,45,995.0,86.0,4.35,10.65,777.0,928.65,739.33
2018,2,27,13,0,992.0,86.0,4.3,10.8,770.0,891.17,711.8
2018,2,27,13,15,985.0,85.5,4.2,10.85,753.0,846.84,679.11
2018,2,27,13,30,978.0,85.0,4.1,10.9,736.0,799.74,644.42
2018,2,27,13,45,969.5,84.5,4.05,11.0,712.5,749.11,606.45
2018,2,27,14,0,961.0,84.0,4.0,11.1,689.0,696.32,564.29
2018,2,27,14,15,951.5,82.0,3.9,11.1,658.5,639.56,518.11
2018,2,27,14,30,942.0,80.0,3.8,11.1,628.0,581.31,469.51
2018,2,27,14,45,924.0,79.0,3.75,11.1,589.0,518.8,416.24
2018,2,27,15,0,906.0,78.0,3.7,11.1,550.0,456.25,361.36
2018,2,27,15,15,882.0,76.0,3.7,11.1,505.5,389.48,301.75
2018,2,27,15,30,858.0,74.0,3.7,11.1,461.0,324.88,242.66
2018,2,27,15,45,832.5,70.5,3.8,10.9,414.0,260.29,183.52
2018,2,27,16,0,807.0,67.0,3.9,10.7,367.0,197.97,127.73
2018,2,27,16,15,751.0,64.5,3.85,10.3,313.5,135.8,78.57
2018,2,27,16,30,695.0,62.0,3.8,9.9,260.0,80.43,45.83
2018,2,27,16,45,633.0,56.0,3.8,9.45,209.5,42.67,33.15
2018,2,27,17,0,571.0,50.0,3.8,9.0,159.0,39.19,29.78
2018,2,27,17,15,395.5,39.5,3.8,8.7,104.5,31.38,22.28
2018,2,27,17,30,220.0,29.0,3.8,8.4,50.0,22.65,13.13
2018,2,27,17,45,121.5,16.5,3.75,8.05,27.0,13.03,0.0
2018,2,27,18,0,23.0,4.0,3.7,7.7,4.0,3.64,0.0
2018,2,27,18,15,11.5,2.0,3.65,7.6,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,6,45,82.5,10.5,2.4,7.1,14.5,48.52,0.0
2018,2,28,7,0,165.0,21.0,2.4,7.4,29.0,131.87,0.0
2018,2,28,7,15,275.5,30.5,2.5,7.6,63.5,230.29,181.61
2018,2,28,7,30,386.0,40.0,2.6,7.8,98.0,323.92,271.55
2018,2,28,7,45,229.0,58.0,2.7,8.05,96.0,254.12,216.07
2018,2,28,8,0,72.0,76.0,2.8,8.3,94.0,144.44,121.53
2018,2,28,8,15,69.5,85.5,2.85,8.45,105.5,153.97,130.24
2018,2,28,8,30,67.0,95.0,2.9,8.6,117.0,163.58,138.36
2018,2,28,8,45,91.5,128.5,2.95,8.75,164.0,226.33,191.91
2018,2,28,9,0,116.0,162.0,3.0,8.9,211.0,289.9,244.84
2018,2,28,9,15,68.5,172.0,3.1,9.1,201.5,243.35,203.71
2018,2,28,9,30,21.0,182.0,3.2,9.3,192.0,195.34,161.31
2018,2,28,9,45,16.5,186.0,3.25,9.5,194.5,193.47,159.14
2018,2,28,10,0,12.0,190.0,3.3,9.7,197.0,191.8,157.06
2018,2,28,10,15,17.0,201.5,3.35,9.8,211.5,207.24,169.66
2018,2,28,10,30,22.0,213.0,3.4,9.9,226.0,222.73,182.2
2018,2,28,10,45,133.0,251.5,3.5,9.95,338.0,404.14,332.59
2018,2,28,11,0,244.0,290.0,3.6,10.0,450.0,570.4,464.31
2018,2,28,11,15,285.0,297.5,3.6,10.1,489.0,612.75,496.12
2018,2,28,11,30,326.0,305.0,3.6,10.2,528.0,652.98,526.63
2018,2,28,11,45,343.5,305.0,3.65,10.25,543.0,660.33,531.97
2018,2,28,12,0,361.0,305.0,3.7,10.3,558.0,665.63,535.99
2018,2,28,12,15,278.5,314.0,3.7,10.35,509.5,589.44,475.5
2018,2,28,12,30,196.0,323.0,3.7,10.4,461.0,501.9,406.05
2018,2,28,12,45,123.0,307.5,3.7,10.45,394.0,415.06,336.47
2018,2,28,13,0,50.0,292.0,3.7,10.5,327.0,321.38,260.3
2018,2,28,13,15,55.0,294.5,3.65,10.45,332.0,323.48,262.46
2018,2,28,13,30,60.0,297.0,3.6,10.4,337.0,324.85,263.75
2018,2,28,13,45,85.0,283.0,3.55,10.4,338.0,322.89,262.87
2018,2,28,14,0,110.0,269.0,3.5,10.4,339.0,325.77,265.66
2018,2,28,14,15,117.5,257.5,3.5,10.35,329.0,310.29,253.27
2018,2,28,14,30,125.0,246.0,3.5,10.3,319.0,293.96,240.02
2018,2,28,14,45,68.5,208.5,3.45,10.25,248.0,219.56,178.97
2018,2,28,15,0,12.0,171.0,3.4,10.2,177.0,155.67,126.41
2018,2,28,15,15,9.0,145.5,3.4,10.2,150.0,131.03,106.09
2018,2,28,15,30,6.0,120.0,3.4,10.2,123.0,107.09,86.14
2018,2,28,15,45,32.0,108.5,3.4,10.15,121.0,102.31,81.33
2018,2,28,16,0,58.0,97.0,3.4,10.1,119.0,94.14,73.18
2018,2,28,16,15,88.5,102.5,3.4,10.05,130.5,94.99,72.75
2018,2,28,16,30,119.0,108.0,3.4,10.0,142.0,90.83,69.93
2018,2,28,16,45,78.0,89.5,3.4,9.95,110.0,70.07,57.79
2018,2,28,17,0,37.0,71.0,3.4,9.9,78.0,57.92,46.48
2018,2,28,17,15,21.5,50.5,3.45,9.85,54.5,42.0,31.61
2018,2,28,17,30,6.0,30.0,3.5,9.8,31.0,25.94,16.02
2018,2,28,17,45,9.5,17.5,3.55,9.75,18.0,15.14,0.0
2018,2,28,18,0,13.0,5.0,3.6,9.7,5.0,4.55,0.0
2018,2,28,18,15,6.5,2.5,3.7,9.7,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,9.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,9.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,9.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,10.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,10.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,10.35,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,10.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,10.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,10.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,10.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,10.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,10.6,0.0,0.0,0.0
2018,3,1,6,45,2.5,3.5,8.3,10.65,3.5,4.37,0.0
2018,3,1,7,0,5.0,7.0,8.2,10.7,7.0,8.89,0.0
2018,3,1,7,15,2.5,13.5,7.95,10.75,13.5,13.3,5.18
2018,3,1,7,30,0.0,20.0,7.7,10.8,20.0,17.59,9.3
2018,3,1,7,45,0.0,29.0,7.45,10.85,29.0,25.53,16.37
2018,3,1,8,0,0.0,38.0,7.2,10.9,38.0,33.49,23.41
2018,3,1,8,15,0.0,35.5,6.95,10.9,35.5,31.28,21.54
2018,3,1,8,30,0.0,33.0,6.7,10.9,33.0,29.07,19.62
2018,3,1,8,45,0.0,42.0,6.5,10.9,42.0,37.04,26.47
2018,3,1,9,0,0.0,51.0,6.3,10.9,51.0,45.02,33.27
2018,3,1,9,15,0.0,57.5,6.1,10.9,57.5,50.8,38.13
2018,3,1,9,30,0.0,64.0,5.9,10.9,64.0,56.58,42.96
2018,3,1,9,45,0.0,81.0,5.75,10.9,81.0,71.71,55.73
2018,3,1,10,0,0.0,98.0,5.6,10.9,98.0,87.31,68.8
2018,3,1,10,15,0.0,86.0,5.5,10.9,86.0,76.2,59.24
2018,3,1,10,30,0.0,74.0,5.4,10.9,74.0,65.54,50.12
2018,3,1,10,45,0.5,83.0,5.3,10.9,83.5,74.05,57.24
2018,3,1,11,0,1.0,92.0,5.2,10.9,93.0,82.56,64.34
2018,3,1,11,15,12.0,145.5,5.25,10.85,154.0,143.23,115.5
2018,3,1,11,30,23.0,199.0,5.3,10.8,215.0,216.55,176.35
2018,3,1,11,45,74.0,255.5,5.4,10.75,307.5,322.3,264.24
2018,3,1,12,0,125.0,312.0,5.5,10.7,400.0,442.02,361.15
2018,3,1,12,15,81.0,294.0,5.6,10.65,351.0,362.4,295.94
2018,3,1,12,30,37.0,276.0,5.7,10.6,302.0,300.99,245.05
2018,3,1,12,45,47.0,287.0,5.8,10.6,320.0,317.45,258.85
2018,3,1,13,0,57.0,298.0,5.9,10.6,338.0,332.83,271.6
2018,3,1,13,15,60.5,291.0,6.0,10.6,332.5,323.87,264.57
2018,3,1,13,30,64.0,284.0,6.1,10.6,327.0,314.62,257.31
2018,3,1,13,45,68.0,275.0,6.25,10.6,319.5,303.39,248.46
2018,3,1,14,0,72.0,266.0,6.4,10.6,312.0,291.78,239.22
2018,3,1,14,15,51.0,238.5,6.45,10.65,270.5,247.97,203.02
2018,3,1,14,30,30.0,211.0,6.5,10.7,229.0,207.0,169.07
2018,3,1,14,45,152.0,199.5,6.5,10.75,281.0,254.63,208.9
2018,3,1,15,0,274.0,188.0,6.5,10.8,333.0,286.19,233.15
2018,3,1,15,15,519.5,139.5,6.5,10.8,387.5,314.19,250.04
2018,3,1,15,30,765.0,91.0,6.5,10.8,442.0,313.76,238.44
2018,3,1,15,45,738.0,85.5,6.6,10.8,396.0,249.48,179.24
2018,3,1,16,0,711.0,80.0,6.7,10.8,350.0,190.32,126.01
2018,3,1,16,15,669.0,75.0,6.7,10.7,301.5,132.85,79.6
2018,3,1,16,30,627.0,70.0,6.7,10.6,253.0,80.42,47.28
2018,3,1,16,45,498.5,66.5,6.7,10.5,195.0,50.57,40.14
2018,3,1,17,0,370.0,63.0,6.7,10.4,137.0,47.66,37.24
2018,3,1,17,15,273.0,50.0,6.8,10.3,96.0,38.36,28.36
2018,3,1,17,30,176.0,37.0,6.9,10.2,55.0,28.8,18.58
2018,3,1,17,45,102.0,22.0,7.05,10.1,31.0,17.38,0.0
2018,3,1,18,0,28.0,7.0,7.2,10.0,7.0,6.37,0.0
2018,3,1,18,15,14.0,3.5,7.3,10.05,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,10.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,10.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,10.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,10.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,9.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,9.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,9.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,9.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,8.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,8.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,8.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,8.35,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,8.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,8.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,2,6,45,2.0,8.0,2.8,7.8,8.0,8.23,0.0
2018,3,2,7,0,4.0,16.0,2.9,8.1,16.0,16.21,0.11
2018,3,2,7,15,13.5,34.0,3.2,8.35,36.0,46.29,32.84
2018,3,2,7,30,23.0,52.0,3.5,8.6,56.0,73.06,57.45
2018,3,2,7,45,37.5,73.0,3.8,8.85,81.5,107.68,88.48
2018,3,2,8,0,52.0,94.0,4.1,9.1,107.0,142.73,119.55
2018,3,2,8,15,55.5,99.5,4.4,9.25,116.0,148.59,124.99
2018,3,2,8,30,59.0,105.0,4.7,9.4,125.0,156.22,131.65
2018,3,2,8,45,126.0,136.0,5.0,9.55,187.5,264.2,225.1
2018,3,2,9,0,193.0,167.0,5.3,9.7,250.0,362.19,308.03
2018,3,2,9,15,449.5,143.0,5.6,9.75,362.0,598.43,506.64
2018,3,2,9,30,706.0,119.0,5.9,9.8,474.0,821.32,682.59
2018,3,2,9,45,758.5,112.5,6.15,9.9,520.5,874.29,721.52
2018,3,2,10,0,811.0,106.0,6.4,10.0,567.0,920.26,755.65
2018,3,2,10,15,625.0,170.5,6.55,10.05,537.5,830.46,685.6
2018,3,2,10,30,439.0,235.0,6.7,10.1,508.0,719.38,594.69
2018,3,2,10,45,390.0,256.0,6.85,10.1,506.0,676.0,559.31
2018,3,2,11,0,341.0,277.0,7.0,10.1,504.0,648.89,535.94
2018,3,2,11,15,261.5,303.0,7.05,10.1,479.5,596.55,491.39
2018,3,2,11,30,182.0,329.0,7.1,10.1,455.0,526.5,432.84
2018,3,2,11,45,109.0,270.5,7.15,10.1,346.5,386.88,318.85
2018,3,2,12,0,36.0,212.0,7.2,10.1,238.0,238.61,195.37
2018,3,2,12,15,19.5,176.5,7.25,10.05,190.5,185.91,151.32
2018,3,2,12,30,3.0,141.0,7.3,10.0,143.0,129.18,103.45
2018,3,2,12,45,1.5,109.5,7.35,10.0,110.5,98.78,77.97
2018,3,2,13,0,0.0,78.0,7.4,10.0,78.0,69.17,53.03
2018,3,2,13,15,13.0,137.5,7.4,9.95,146.5,132.86,107.1
2018,3,2,13,30,26.0,197.0,7.4,9.9,215.0,202.35,165.42
2018,3,2,13,45,75.5,232.0,7.45,9.85,281.0,266.95,220.13
2018,3,2,14,0,125.0,267.0,7.5,9.8,347.0,332.95,275.13
2018,3,2,14,15,85.0,243.5,7.45,9.7,297.0,272.25,224.48
2018,3,2,14,30,45.0,220.0,7.4,9.6,247.0,223.0,183.3
2018,3,2,14,45,54.5,212.5,7.35,9.55,243.0,216.3,177.86
2018,3,2,15,0,64.0,205.0,7.3,9.5,239.0,208.41,171.17
2018,3,2,15,15,86.0,195.0,7.3,9.5,237.0,201.58,164.9
2018,3,2,15,30,108.0,185.0,7.3,9.5,235.0,192.63,156.31
2018,3,2,15,45,75.5,139.0,7.1,9.3,172.0,137.68,110.28
2018,3,2,16,0,43.0,93.0,6.9,9.1,109.0,88.34,69.17
2018,3,2,16,15,119.0,90.5,6.85,8.95,127.5,89.18,66.75
2018,3,2,16,30,195.0,88.0,6.8,8.8,146.0,77.48,56.67
2018,3,2,16,45,199.0,76.0,6.75,8.7,125.5,58.67,47.8
2018,3,2,17,0,203.0,64.0,6.7,8.6,105.0,50.09,39.74
2018,3,2,17,15,155.0,49.0,6.65,8.45,75.0,38.87,29.1
2018,3,2,17,30,107.0,34.0,6.6,8.3,45.0,27.35,17.71
2018,3,2,17,45,61.0,20.5,6.55,8.15,26.0,16.7,0.0
2018,3,2,18,0,15.0,7.0,6.5,8.0,7.0,6.37,0.0
2018,3,2,18,15,7.5,3.5,6.4,7.9,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,7.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,7.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,7.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,7.25,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,3,6,45,73.0,14.0,3.15,7.6,18.5,47.6,0.0
2018,3,3,7,0,146.0,28.0,3.2,7.8,37.0,137.4,62.63
2018,3,3,7,15,265.0,42.0,3.3,7.85,78.0,239.11,194.23
2018,3,3,7,30,384.0,56.0,3.4,7.9,119.0,342.4,288.9
2018,3,3,7,45,396.0,59.5,3.5,8.0,144.0,374.61,320.43
2018,3,3,8,0,408.0,63.0,3.6,8.1,169.0,405.3,348.77
2018,3,3,8,15,228.5,52.0,3.65,8.1,113.5,258.02,223.62
2018,3,3,8,30,49.0,41.0,3.7,8.1,58.0,83.49,69.18
2018,3,3,8,45,195.0,85.5,3.75,8.1,168.0,271.69,234.98
2018,3,3,9,0,341.0,130.0,3.8,8.1,278.0,478.61,407.65
2018,3,3,9,15,553.5,118.5,3.9,8.1,387.0,670.61,561.94
2018,3,3,9,30,766.0,107.0,4.0,8.1,496.0,862.8,706.96
2018,3,3,9,45,656.0,137.5,4.05,8.15,488.5,810.11,664.22
2018,3,3,10,0,546.0,168.0,4.1,8.2,481.0,740.99,610.66
2018,3,3,10,15,348.0,193.0,4.2,8.2,396.5,584.1,484.5
2018,3,3,10,30,150.0,218.0,4.3,8.2,312.0,383.51,319.17
2018,3,3,10,45,324.0,228.0,4.35,8.2,441.5,579.57,480.61
2018,3,3,11,0,498.0,238.0,4.4,8.2,571.0,774.71,632.65
2018,3,3,11,15,363.5,261.0,4.45,8.15,507.5,646.66,530.17
2018,3,3,11,30,229.0,284.0,4.5,8.1,444.0,537.43,441.35
2018,3,3,11,45,116.5,182.5,4.55,8.1,264.0,298.53,248.15
2018,3,3,12,0,4.0,81.0,4.6,8.1,84.0,75.53,58.82
2018,3,3,12,15,21.5,134.5,4.65,8.1,150.0,146.08,119.09
2018,3,3,12,30,39.0,188.0,4.7,8.1,216.0,212.76,175.04
2018,3,3,12,45,123.5,243.5,4.75,8.05,331.0,348.62,288.85
2018,3,3,13,0,208.0,299.0,4.8,8.0,446.0,466.07,384.63
2018,3,3,13,15,170.0,246.0,4.8,8.0,364.5,372.57,308.68
2018,3,3,13,30,132.0,193.0,4.8,8.0,283.0,283.35,235.51
2018,3,3,13,45,272.5,218.5,4.85,7.95,397.0,403.08,335.79
2018,3,3,14,0,413.0,244.0,4.9,7.9,511.0,507.36,420.04
2018,3,3,14,15,313.5,245.5,4.85,7.85,443.0,418.56,346.36
2018,3,3,14,30,214.0,247.0,4.8,7.8,375.0,341.62,282.4
2018,3,3,14,45,278.5,218.5,4.8,7.75,374.5,334.97,276.38
2018,3,3,15,0,343.0,190.0,4.8,7.7,374.0,316.75,259.36
2018,3,3,15,15,385.0,175.0,4.8,7.7,366.5,296.92,239.72
2018,3,3,15,30,427.0,160.0,4.8,7.7,359.0,268.67,211.84
2018,3,3,15,45,430.5,133.5,4.65,7.55,317.0,216.41,164.32
2018,3,3,16,0,434.0,107.0,4.5,7.4,275.0,164.02,117.1
2018,3,3,16,15,478.5,93.0,4.35,7.3,255.5,126.11,83.05
2018,3,3,16,30,523.0,79.0,4.2,7.2,236.0,83.31,53.05
2018,3,3,16,45,538.0,65.0,4.0,7.1,200.5,49.11,39.41
2018,3,3,17,0,553.0,51.0,3.8,7.0,165.0,39.42,30.35
2018,3,3,17,15,479.0,42.5,3.7,6.9,121.5,33.71,24.74
2018,3,3,17,30,405.0,34.0,3.6,6.8,78.0,27.87,18.48
2018,3,3,17,45,249.0,22.5,3.45,6.7,45.0,18.88,0.44
2018,3,3,18,0,93.0,11.0,3.3,6.6,12.0,10.01,0.0
2018,3,3,18,15,46.5,5.5,3.3,6.6,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
