Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.55,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,6.7,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,6.8,25.5,97.83,0.0
2018,3,4,7,0,331.0,26.0,0.5,6.9,49.0,233.22,131.64
2018,3,4,7,15,455.5,33.5,0.5,7.05,94.0,340.57,274.33
2018,3,4,7,30,580.0,41.0,0.5,7.2,139.0,444.35,365.93
2018,3,4,7,45,652.5,45.5,0.5,7.3,190.5,527.25,435.18
2018,3,4,8,0,725.0,50.0,0.5,7.4,242.0,614.13,502.29
2018,3,4,8,15,768.5,53.5,0.5,7.6,293.5,681.09,551.0
2018,3,4,8,30,812.0,57.0,0.5,7.8,345.0,748.76,598.14
2018,3,4,8,45,842.0,59.5,0.5,8.0,394.5,795.78,628.81
2018,3,4,9,0,872.0,62.0,0.5,8.2,444.0,849.38,663.36
2018,3,4,9,15,864.5,70.5,0.45,8.45,481.5,875.86,677.2
2018,3,4,9,30,857.0,79.0,0.4,8.7,519.0,907.52,694.68
2018,3,4,9,45,714.0,125.5,0.35,8.95,510.5,851.46,652.93
2018,3,4,10,0,571.0,172.0,0.3,9.2,502.0,770.44,595.34
2018,3,4,10,15,695.5,144.5,0.3,9.35,568.5,871.21,663.85
2018,3,4,10,30,820.0,117.0,0.3,9.5,635.0,955.75,716.38
2018,3,4,10,45,762.0,143.0,0.25,9.65,639.5,935.82,699.28
2018,3,4,11,0,704.0,169.0,0.2,9.8,644.0,905.48,677.5
2018,3,4,11,15,616.0,207.0,0.3,9.95,630.5,854.4,644.89
2018,3,4,11,30,528.0,245.0,0.4,10.1,617.0,796.31,605.19
2018,3,4,11,45,498.5,254.0,0.5,10.25,609.0,766.71,586.06
2018,3,4,12,0,469.0,263.0,0.6,10.4,601.0,735.54,565.12
2018,3,4,12,15,445.0,268.0,0.65,10.5,589.0,703.99,543.17
2018,3,4,12,30,421.0,273.0,0.7,10.6,577.0,671.49,520.31
2018,3,4,12,45,564.5,224.0,0.75,10.7,628.0,723.99,561.47
2018,3,4,13,0,708.0,175.0,0.8,10.8,679.0,771.34,596.86
2018,3,4,13,15,768.0,154.0,0.85,10.85,691.0,764.98,592.95
2018,3,4,13,30,828.0,133.0,0.9,10.9,703.0,749.65,583.14
2018,3,4,13,45,756.5,147.5,0.95,10.95,655.5,677.12,530.21
2018,3,4,14,0,685.0,162.0,1.0,11.0,608.0,606.15,477.74
2018,3,4,14,15,811.5,120.5,1.1,11.0,626.0,601.33,475.12
2018,3,4,14,30,938.0,79.0,1.2,11.0,644.0,581.87,459.1
2018,3,4,14,45,907.5,80.5,1.25,11.0,600.5,515.64,405.42
2018,3,4,15,0,877.0,82.0,1.3,11.0,557.0,450.72,351.27
2018,3,4,15,15,856.0,79.5,1.3,11.0,513.5,385.67,294.94
2018,3,4,15,30,835.0,77.0,1.3,11.0,470.0,322.67,238.72
2018,3,4,15,45,829.0,71.0,1.65,10.9,428.5,261.5,183.3
2018,3,4,16,0,823.0,65.0,2.0,10.8,387.0,200.27,128.32
2018,3,4,16,15,784.0,62.0,2.1,10.55,336.0,138.18,78.64
2018,3,4,16,30,745.0,59.0,2.2,10.3,285.0,80.67,44.0
2018,3,4,16,45,682.0,54.5,2.3,10.0,232.5,44.86,35.13
2018,3,4,17,0,619.0,50.0,2.4,9.7,180.0,38.69,29.4
2018,3,4,17,15,526.5,43.0,2.5,9.5,132.0,34.15,24.91
2018,3,4,17,30,434.0,36.0,2.6,9.3,84.0,29.65,19.95
2018,3,4,17,45,267.5,24.0,2.7,9.1,48.5,20.22,3.18
2018,3,4,18,0,101.0,12.0,2.8,8.9,13.0,10.91,0.0
2018,3,4,18,15,50.5,6.0,2.9,8.8,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,4.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,4.75,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.0,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.25,27.5,101.74,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.5,53.0,242.61,156.77
2018,3,5,7,15,461.5,36.0,4.85,5.75,99.0,347.84,289.74
2018,3,5,7,30,583.0,44.0,4.9,6.0,145.0,457.65,391.17
2018,3,5,7,45,652.5,49.5,4.95,6.2,197.0,533.36,459.93
2018,3,5,8,0,722.0,55.0,5.0,6.4,249.0,619.74,532.6
2018,3,5,8,15,765.5,59.0,5.0,6.8,301.5,687.57,586.74
2018,3,5,8,30,809.0,63.0,5.0,7.2,354.0,756.0,639.28
2018,3,5,8,45,839.0,66.0,5.05,7.55,404.0,811.89,680.69
2018,3,5,9,0,869.0,69.0,5.1,7.9,454.0,866.51,720.14
2018,3,5,9,15,891.0,71.0,5.05,8.35,500.0,902.01,743.33
2018,3,5,9,30,913.0,73.0,5.0,8.8,546.0,943.69,770.82
2018,3,5,9,45,929.5,74.0,4.9,9.25,586.5,976.18,790.6
2018,3,5,10,0,946.0,75.0,4.8,9.7,627.0,1005.43,807.78
2018,3,5,10,15,956.5,76.5,4.7,10.05,660.5,1026.0,818.81
2018,3,5,10,30,967.0,78.0,4.6,10.4,694.0,1042.71,827.1
2018,3,5,10,45,974.0,78.5,4.45,10.8,719.5,1050.76,828.61
2018,3,5,11,0,981.0,79.0,4.3,11.2,745.0,1054.67,827.34
2018,3,5,11,15,985.0,79.5,4.1,11.45,763.0,1051.48,821.7
2018,3,5,11,30,989.0,80.0,3.9,11.7,781.0,1044.06,813.65
2018,3,5,11,45,990.5,80.5,3.65,11.95,790.5,1030.08,800.83
2018,3,5,12,0,992.0,81.0,3.4,12.2,800.0,1011.98,785.34
2018,3,5,12,15,993.5,80.5,3.25,12.35,802.0,988.7,767.52
2018,3,5,12,30,995.0,80.0,3.1,12.5,804.0,961.47,747.14
2018,3,5,12,45,995.0,79.0,2.95,12.65,797.5,928.58,722.93
2018,3,5,13,0,995.0,78.0,2.8,12.8,791.0,892.07,696.28
2018,3,5,13,15,991.5,77.0,2.75,12.9,775.5,849.4,666.16
2018,3,5,13,30,988.0,76.0,2.7,13.0,760.0,803.7,633.75
2018,3,5,13,45,982.0,75.0,2.6,13.1,737.0,753.46,597.52
2018,3,5,14,0,976.0,74.0,2.5,13.2,714.0,700.83,556.56
2018,3,5,14,15,967.0,73.0,2.5,13.25,683.5,644.31,512.16
2018,3,5,14,30,958.0,72.0,2.5,13.3,653.0,586.2,465.17
2018,3,5,14,45,945.0,71.0,2.5,13.3,616.0,524.87,414.2
2018,3,5,15,0,932.0,70.0,2.5,13.3,579.0,462.94,361.02
2018,3,5,15,15,914.5,68.0,2.5,13.3,535.5,398.14,303.9
2018,3,5,15,30,897.0,66.0,2.5,13.3,492.0,333.87,245.78
2018,3,5,15,45,859.0,65.5,2.45,13.15,440.5,266.87,185.69
2018,3,5,16,0,821.0,65.0,2.4,13.0,389.0,200.1,127.33
2018,3,5,16,15,774.5,61.0,2.3,12.6,335.0,136.38,76.91
2018,3,5,16,30,728.0,57.0,2.2,12.2,281.0,78.23,41.95
2018,3,5,16,45,667.0,53.0,2.1,11.8,229.5,43.34,33.51
2018,3,5,17,0,606.0,49.0,2.0,11.4,178.0,37.69,28.32
2018,3,5,17,15,501.0,42.5,2.05,11.1,130.0,33.51,24.22
2018,3,5,17,30,396.0,36.0,2.1,10.8,82.0,29.42,19.75
2018,3,5,17,45,258.0,24.5,2.2,10.5,48.5,20.54,5.14
2018,3,5,18,0,120.0,13.0,2.3,10.2,15.0,11.82,0.0
2018,3,5,18,15,60.0,6.5,2.35,10.05,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,6,6,15,12.5,1.5,3.15,7.35,1.0,0.0,0.0
2018,3,6,6,30,25.0,3.0,3.2,7.7,2.0,0.0,0.0
2018,3,6,6,45,71.0,14.5,3.3,8.05,18.5,47.52,0.0
2018,3,6,7,0,117.0,26.0,3.4,8.4,35.0,122.99,82.33
2018,3,6,7,15,87.0,46.0,3.45,8.65,55.5,115.93,93.13
2018,3,6,7,30,57.0,66.0,3.5,8.9,76.0,113.32,92.89
2018,3,6,7,45,119.0,85.5,3.5,9.15,115.5,190.57,161.39
2018,3,6,8,0,181.0,105.0,3.5,9.4,155.0,275.86,235.38
2018,3,6,8,15,267.5,117.0,3.5,9.8,206.5,361.55,308.57
2018,3,6,8,30,354.0,129.0,3.5,10.2,258.0,470.38,397.98
2018,3,6,8,45,540.5,112.0,3.45,10.55,339.5,624.06,521.58
2018,3,6,9,0,727.0,95.0,3.4,10.9,421.0,782.36,639.92
2018,3,6,9,15,814.5,83.5,3.25,11.4,482.5,860.0,692.51
2018,3,6,9,30,902.0,72.0,3.1,11.9,544.0,934.0,741.19
2018,3,6,9,45,915.0,73.5,2.95,12.4,582.5,963.64,757.08
2018,3,6,10,0,928.0,75.0,2.8,12.9,621.0,989.96,770.72
2018,3,6,10,15,939.5,76.5,2.65,13.2,655.0,1011.29,781.27
2018,3,6,10,30,951.0,78.0,2.5,13.5,689.0,1028.83,789.14
2018,3,6,10,45,958.5,79.0,2.4,13.8,715.0,1037.9,791.83
2018,3,6,11,0,966.0,80.0,2.3,14.1,741.0,1042.88,791.96
2018,3,6,11,15,970.5,80.5,2.15,14.35,759.0,1040.19,786.63
2018,3,6,11,30,975.0,81.0,2.0,14.6,777.0,1033.33,778.73
2018,3,6,11,45,977.0,82.0,1.9,14.85,787.0,1020.51,767.75
2018,3,6,12,0,979.0,83.0,1.8,15.1,797.0,1003.61,754.31
2018,3,6,12,15,969.0,87.0,1.7,15.25,795.0,975.23,733.73
2018,3,6,12,30,959.0,91.0,1.6,15.4,793.0,943.4,711.09
2018,3,6,12,45,929.0,100.5,1.55,15.5,775.5,897.4,679.81
2018,3,6,13,0,899.0,110.0,1.5,15.6,758.0,849.47,647.2
2018,3,6,13,15,846.5,125.5,1.55,15.6,726.0,794.69,610.95
2018,3,6,13,30,794.0,141.0,1.6,15.6,694.0,734.08,569.05
2018,3,6,13,45,779.0,140.5,1.6,15.65,669.0,684.82,533.16
2018,3,6,14,0,764.0,140.0,1.6,15.7,644.0,635.55,496.26
2018,3,6,14,15,805.0,118.0,1.6,15.6,628.5,595.98,466.43
2018,3,6,14,30,846.0,96.0,1.6,15.5,613.0,551.13,431.16
2018,3,6,14,45,805.0,99.5,1.6,15.4,568.0,485.62,378.59
2018,3,6,15,0,764.0,103.0,1.6,15.3,523.0,422.82,326.77
2018,3,6,15,15,673.0,117.0,1.6,15.3,466.5,352.37,268.45
2018,3,6,15,30,582.0,131.0,1.6,15.3,410.0,292.75,218.58
2018,3,6,15,45,594.0,114.0,1.7,14.9,374.0,240.76,172.38
2018,3,6,16,0,606.0,97.0,1.8,14.5,338.0,187.02,124.89
2018,3,6,16,15,562.5,90.5,1.75,14.0,291.5,134.36,83.84
2018,3,6,16,30,519.0,84.0,1.7,13.5,245.0,87.16,54.85
2018,3,6,16,45,428.5,77.0,1.65,13.0,194.0,56.86,45.42
2018,3,6,17,0,338.0,70.0,1.6,12.5,143.0,52.42,41.35
2018,3,6,17,15,272.0,56.0,1.6,12.15,104.5,42.64,32.22
2018,3,6,17,30,206.0,42.0,1.6,11.8,66.0,32.53,22.44
2018,3,6,17,45,128.5,26.5,1.6,11.45,39.0,20.83,6.74
2018,3,6,18,0,51.0,11.0,1.6,11.1,12.0,10.01,0.0
2018,3,6,18,15,25.5,5.5,1.55,11.0,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,1.95,9.9,1.5,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.1,10.0,3.0,0.0,0.0
2018,3,7,6,45,8.0,15.0,2.25,10.1,15.0,17.53,0.0
2018,3,7,7,0,1.0,27.0,2.4,10.2,27.0,27.62,14.87
2018,3,7,7,15,8.5,46.0,2.5,10.45,47.5,52.63,38.8
2018,3,7,7,30,16.0,65.0,2.6,10.7,68.0,84.37,66.94
2018,3,7,7,45,31.0,81.0,2.7,10.95,89.0,110.91,90.65
2018,3,7,8,0,46.0,97.0,2.8,11.2,110.0,138.93,115.26
2018,3,7,8,15,23.0,81.0,2.8,11.55,87.5,98.62,80.18
2018,3,7,8,30,0.0,65.0,2.8,11.9,65.0,57.44,43.92
2018,3,7,8,45,0.0,70.5,2.85,12.2,70.5,62.33,47.96
2018,3,7,9,0,0.0,76.0,2.9,12.5,76.0,67.23,51.91
2018,3,7,9,15,43.5,139.5,3.05,12.8,162.5,179.84,147.89
2018,3,7,9,30,87.0,203.0,3.2,13.1,249.0,293.36,241.27
2018,3,7,9,45,147.5,233.0,3.4,13.45,317.5,402.59,329.07
2018,3,7,10,0,208.0,263.0,3.6,13.8,386.0,495.6,401.96
2018,3,7,10,15,393.0,232.5,3.7,13.95,481.0,674.47,542.06
2018,3,7,10,30,578.0,202.0,3.8,14.1,576.0,820.04,652.23
2018,3,7,10,45,768.0,139.5,3.95,14.3,656.5,941.0,737.84
2018,3,7,11,0,958.0,77.0,4.1,14.5,737.0,1032.98,800.92
2018,3,7,11,15,963.0,78.0,4.15,14.55,755.5,1031.41,798.4
2018,3,7,11,30,968.0,79.0,4.2,14.6,774.0,1025.68,793.94
2018,3,7,11,45,971.0,79.0,4.3,14.7,784.0,1012.71,784.82
2018,3,7,12,0,974.0,79.0,4.4,14.8,794.0,995.68,773.37
2018,3,7,12,15,975.0,78.5,4.4,14.8,795.5,972.24,756.88
2018,3,7,12,30,976.0,78.0,4.4,14.8,797.0,944.96,737.78
2018,3,7,12,45,975.5,77.0,4.45,14.85,790.0,912.12,715.03
2018,3,7,13,0,975.0,76.0,4.5,14.9,783.0,875.76,689.68
2018,3,7,13,15,971.5,74.5,4.5,14.9,767.5,833.18,659.46
2018,3,7,13,30,968.0,73.0,4.5,14.9,752.0,787.66,626.89
2018,3,7,13,45,961.5,72.0,4.55,14.9,728.5,737.86,591.13
2018,3,7,14,0,955.0,71.0,4.6,14.9,705.0,685.79,550.67
2018,3,7,14,15,944.5,70.0,4.6,14.8,674.0,629.35,505.47
2018,3,7,14,30,934.0,69.0,4.6,14.7,643.0,571.54,457.89
2018,3,7,14,45,920.0,68.0,4.6,14.65,606.0,510.97,406.57
2018,3,7,15,0,906.0,67.0,4.6,14.6,569.0,449.98,353.31
2018,3,7,15,15,864.0,70.5,4.6,14.6,520.0,382.91,294.05
2018,3,7,15,30,822.0,74.0,4.6,14.6,471.0,316.67,234.64
2018,3,7,15,45,783.5,72.0,4.4,14.25,420.5,252.09,176.62
2018,3,7,16,0,745.0,70.0,4.2,13.9,370.0,191.45,123.46
2018,3,7,16,15,592.0,81.5,4.05,13.6,300.5,130.03,79.27
2018,3,7,16,30,439.0,93.0,3.9,13.3,231.0,89.28,58.9
2018,3,7,16,45,273.5,86.0,3.7,13.0,167.0,62.61,50.56
2018,3,7,17,0,108.0,79.0,3.5,12.7,103.0,62.62,50.4
2018,3,7,17,15,79.5,59.5,3.55,12.55,74.5,47.96,36.88
2018,3,7,17,30,51.0,40.0,3.6,12.4,46.0,32.94,22.81
2018,3,7,17,45,41.5,24.0,3.6,12.25,27.5,20.15,7.39
2018,3,7,18,0,32.0,8.0,3.6,12.1,9.0,7.28,0.0
2018,3,7,18,15,16.0,4.0,3.55,12.1,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,6,15,6.5,2.0,1.45,11.2,2.0,0.0,0.0
2018,3,8,6,30,13.0,4.0,1.4,11.4,4.0,0.0,0.0
2018,3,8,6,45,20.5,15.0,1.3,11.6,16.0,23.64,0.0
2018,3,8,7,0,28.0,26.0,1.2,11.8,28.0,52.22,34.56
2018,3,8,7,15,75.0,43.5,1.1,11.95,56.0,102.39,81.27
2018,3,8,7,30,122.0,61.0,1.0,12.1,84.0,167.93,138.66
2018,3,8,7,45,116.0,78.5,0.9,12.25,105.5,176.76,147.11
2018,3,8,8,0,110.0,96.0,0.8,12.4,127.0,196.44,163.72
2018,3,8,8,15,72.0,119.0,0.75,12.6,141.0,184.19,152.32
2018,3,8,8,30,34.0,142.0,0.7,12.8,155.0,180.87,147.88
2018,3,8,8,45,95.0,161.5,0.65,13.05,204.0,269.21,220.93
2018,3,8,9,0,156.0,181.0,0.6,13.3,253.0,346.42,282.14
2018,3,8,9,15,323.0,177.5,0.6,13.45,344.0,510.99,410.49
2018,3,8,9,30,490.0,174.0,0.6,13.6,435.0,686.0,537.6
2018,3,8,9,45,574.0,165.0,0.6,13.7,492.5,761.92,587.93
2018,3,8,10,0,658.0,156.0,0.6,13.8,550.0,847.47,643.65
2018,3,8,10,15,528.0,205.5,0.65,14.0,532.0,775.18,591.24
2018,3,8,10,30,398.0,255.0,0.7,14.2,514.0,686.73,527.08
2018,3,8,10,45,293.0,281.5,0.75,14.35,476.0,612.23,472.16
2018,3,8,11,0,188.0,308.0,0.8,14.5,438.0,517.51,401.36
2018,3,8,11,15,133.5,317.0,0.9,14.65,410.5,470.02,365.68
2018,3,8,11,30,79.0,326.0,1.0,14.8,383.0,405.73,316.46
2018,3,8,11,45,82.5,333.5,1.1,14.95,394.0,413.05,322.5
2018,3,8,12,0,86.0,341.0,1.2,15.1,405.0,419.81,327.58
2018,3,8,12,15,114.5,343.5,1.3,15.1,428.5,457.68,356.83
2018,3,8,12,30,143.0,346.0,1.4,15.1,452.0,478.06,372.82
2018,3,8,12,45,246.5,330.5,1.5,15.15,511.5,553.36,431.21
2018,3,8,13,0,350.0,315.0,1.6,15.2,571.0,607.79,472.98
2018,3,8,13,15,454.5,273.0,1.7,15.15,598.0,638.52,497.58
2018,3,8,13,30,559.0,231.0,1.8,15.1,625.0,649.99,508.1
2018,3,8,13,45,696.5,176.5,1.85,15.0,652.0,666.06,521.72
2018,3,8,14,0,834.0,122.0,1.9,14.9,679.0,662.58,520.15
2018,3,8,14,15,719.5,149.0,1.9,14.8,614.5,576.34,453.69
2018,3,8,14,30,605.0,176.0,1.9,14.7,550.0,497.84,392.48
2018,3,8,14,45,739.5,130.5,1.95,14.55,561.0,482.7,378.99
2018,3,8,15,0,874.0,85.0,2.0,14.4,572.0,453.73,351.72
2018,3,8,15,15,736.0,109.5,2.0,14.4,498.5,368.56,281.52
2018,3,8,15,30,598.0,134.0,2.0,14.4,425.0,300.13,225.14
2018,3,8,15,45,531.0,131.0,2.05,14.05,370.5,238.15,173.25
2018,3,8,16,0,464.0,128.0,2.1,13.7,316.0,186.03,130.64
2018,3,8,16,15,369.5,122.5,2.1,13.4,260.0,136.86,94.48
2018,3,8,16,30,275.0,117.0,2.1,13.1,204.0,102.08,74.15
2018,3,8,16,45,273.5,97.0,2.1,12.75,171.0,73.54,60.34
2018,3,8,17,0,272.0,77.0,2.1,12.4,138.0,57.24,45.69
2018,3,8,17,15,221.5,61.0,2.1,12.05,102.0,47.84,36.91
2018,3,8,17,30,171.0,45.0,2.1,11.7,66.0,35.74,25.42
2018,3,8,17,45,109.0,28.0,2.1,11.3,39.0,22.59,10.02
2018,3,8,18,0,47.0,11.0,2.1,10.9,12.0,10.01,0.0
2018,3,8,18,15,23.5,5.5,2.2,10.8,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.3,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.5,7.0,6.37,0.0
2018,3,9,6,45,145.0,15.5,2.2,9.7,26.5,106.9,0.0
2018,3,9,7,0,231.0,24.0,2.3,9.9,46.0,187.74,142.64
2018,3,9,7,15,163.5,22.0,2.4,10.1,42.5,150.6,123.65
2018,3,9,7,30,96.0,20.0,2.5,10.3,39.0,99.49,82.1
2018,3,9,7,45,48.0,26.0,2.6,10.5,35.5,68.18,54.93
2018,3,9,8,0,0.0,32.0,2.7,10.7,32.0,28.18,18.9
2018,3,9,8,15,0.0,51.5,2.6,10.95,51.5,45.45,33.85
2018,3,9,8,30,0.0,71.0,2.5,11.2,71.0,62.78,48.64
2018,3,9,8,45,6.5,115.5,2.45,11.45,118.5,112.78,91.26
2018,3,9,9,0,13.0,160.0,2.4,11.7,166.0,165.03,134.81
2018,3,9,9,15,24.0,186.5,2.2,11.95,199.0,202.1,165.15
2018,3,9,9,30,35.0,213.0,2.0,12.2,232.0,256.39,208.83
2018,3,9,9,45,64.0,242.0,1.8,12.4,279.5,315.93,256.35
2018,3,9,10,0,93.0,271.0,1.6,12.6,327.0,375.92,302.86
2018,3,9,10,15,74.5,274.0,1.65,12.75,320.5,358.49,287.6
2018,3,9,10,30,56.0,277.0,1.7,12.9,314.0,340.92,272.69
2018,3,9,10,45,138.0,297.0,1.8,13.1,392.5,459.58,366.49
2018,3,9,11,0,220.0,317.0,1.9,13.3,471.0,558.88,442.22
2018,3,9,11,15,252.0,328.0,1.9,13.35,508.5,614.96,482.65
2018,3,9,11,30,284.0,339.0,1.9,13.4,546.0,650.81,508.38
2018,3,9,11,45,255.0,346.5,1.95,13.45,534.0,622.67,486.5
2018,3,9,12,0,226.0,354.0,2.0,13.5,522.0,578.65,453.63
2018,3,9,12,15,246.0,353.5,1.95,13.55,536.5,586.73,459.89
2018,3,9,12,30,266.0,353.0,1.9,13.6,551.0,606.34,473.92
2018,3,9,12,45,295.5,343.5,1.9,13.65,562.0,607.89,475.47
2018,3,9,13,0,325.0,334.0,1.9,13.7,573.0,606.61,475.02
2018,3,9,13,15,343.0,321.5,1.95,13.7,569.0,590.37,463.67
2018,3,9,13,30,361.0,309.0,2.0,13.7,565.0,571.86,450.51
2018,3,9,13,45,365.0,297.5,2.05,13.7,549.5,542.3,428.6
2018,3,9,14,0,369.0,286.0,2.1,13.7,534.0,511.56,405.43
2018,3,9,14,15,355.5,275.0,2.1,13.65,505.5,469.84,373.15
2018,3,9,14,30,342.0,264.0,2.1,13.6,477.0,428.85,340.9
2018,3,9,14,45,342.0,246.5,2.15,13.55,449.0,389.48,309.45
2018,3,9,15,0,342.0,229.0,2.2,13.5,421.0,349.84,276.92
2018,3,9,15,15,305.0,216.5,2.2,13.5,378.0,300.78,236.54
2018,3,9,15,30,268.0,204.0,2.2,13.5,335.0,255.86,199.35
2018,3,9,15,45,260.5,184.5,2.35,13.2,302.0,216.81,166.34
2018,3,9,16,0,253.0,165.0,2.5,12.9,269.0,178.87,134.37
2018,3,9,16,15,214.0,146.0,2.4,12.7,226.0,138.95,103.28
2018,3,9,16,30,175.0,127.0,2.3,12.5,183.0,107.17,81.36
2018,3,9,16,45,188.5,105.5,2.2,12.25,156.5,78.84,65.18
2018,3,9,17,0,202.0,84.0,2.1,12.0,130.0,64.19,51.98
2018,3,9,17,15,164.0,65.5,2.05,11.8,96.5,50.86,39.67
2018,3,9,17,30,126.0,47.0,2.0,11.6,63.0,37.12,26.72
2018,3,9,17,45,81.0,29.5,1.95,11.4,38.0,23.7,11.6
2018,3,9,18,0,36.0,12.0,1.9,11.2,13.0,10.91,0.0
2018,3,9,18,15,18.0,6.0,1.9,11.1,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.4,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.5,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.6,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,1.25,10.7,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,1.3,10.8,8.0,7.02,0.42
2018,3,10,7,45,0.0,10.0,1.35,10.95,10.0,8.78,2.0
2018,3,10,8,0,0.0,12.0,1.4,11.1,12.0,10.54,3.55
2018,3,10,8,15,0.0,14.5,1.3,11.15,14.5,12.75,5.47
2018,3,10,8,30,0.0,17.0,1.2,11.2,17.0,14.96,7.37
2018,3,10,8,45,0.0,32.0,1.1,11.3,32.0,28.21,18.81
2018,3,10,9,0,0.0,47.0,1.0,11.4,47.0,41.49,30.14
2018,3,10,9,15,0.0,64.5,0.9,11.5,64.5,57.03,43.27
2018,3,10,9,30,0.0,82.0,0.8,11.6,82.0,72.61,56.27
2018,3,10,9,45,0.0,97.0,0.75,11.7,97.0,86.3,67.54
2018,3,10,10,0,0.0,112.0,0.7,11.8,112.0,100.41,79.05
2018,3,10,10,15,0.0,82.5,0.75,11.9,82.5,73.12,56.12
2018,3,10,10,30,0.0,53.0,0.8,12.0,53.0,46.91,34.1
2018,3,10,10,45,0.0,67.5,0.8,12.1,67.5,59.81,44.87
2018,3,10,11,0,0.0,82.0,0.8,12.2,82.0,72.73,55.54
2018,3,10,11,15,0.0,95.0,1.0,12.25,95.0,84.37,65.09
2018,3,10,11,30,0.0,108.0,1.2,12.3,108.0,96.31,74.88
2018,3,10,11,45,1.0,132.5,1.35,12.35,133.0,119.87,94.21
2018,3,10,12,0,2.0,157.0,1.5,12.4,158.0,143.49,113.45
2018,3,10,12,15,3.5,169.5,1.65,12.45,172.0,156.28,123.83
2018,3,10,12,30,5.0,182.0,1.8,12.5,186.0,168.92,134.11
2018,3,10,12,45,2.5,159.5,1.9,12.5,161.5,145.45,115.0
2018,3,10,13,0,0.0,137.0,2.0,12.5,137.0,122.49,96.27
2018,3,10,13,15,1.0,149.0,2.05,12.55,149.5,134.06,105.88
2018,3,10,13,30,2.0,161.0,2.1,12.6,162.0,145.46,115.29
2018,3,10,13,45,2.0,158.5,2.1,12.6,159.5,142.84,113.25
2018,3,10,14,0,2.0,156.0,2.1,12.6,157.0,140.22,111.26
2018,3,10,14,15,1.5,149.0,2.05,12.6,150.0,133.28,105.73
2018,3,10,14,30,1.0,142.0,2.0,12.6,143.0,126.43,100.28
2018,3,10,14,45,1.0,147.5,1.95,12.6,148.5,130.91,104.19
2018,3,10,15,0,1.0,153.0,1.9,12.6,154.0,135.19,107.96
2018,3,10,15,15,1.5,143.0,1.9,12.6,144.0,126.1,100.69
2018,3,10,15,30,2.0,133.0,1.9,12.6,134.0,117.0,93.39
2018,3,10,15,45,4.0,118.5,1.5,12.5,120.0,104.46,83.08
2018,3,10,16,0,6.0,104.0,1.1,12.4,106.0,91.79,72.55
2018,3,10,16,15,42.5,113.5,1.05,12.3,127.5,100.34,78.4
2018,3,10,16,30,79.0,123.0,1.0,12.2,149.0,102.81,80.31
2018,3,10,16,45,106.0,105.5,0.9,12.1,134.0,81.57,67.6
2018,3,10,17,0,133.0,88.0,0.8,12.0,119.0,68.94,56.21
2018,3,10,17,15,104.5,68.0,0.9,11.9,88.5,54.08,42.56
2018,3,10,17,30,76.0,48.0,1.0,11.8,58.0,38.87,28.33
2018,3,10,17,45,43.5,29.5,1.05,11.65,34.5,24.38,12.77
2018,3,10,18,0,11.0,11.0,1.1,11.5,11.0,10.01,0.0
2018,3,10,18,15,5.5,5.5,1.1,11.45,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.5,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,8.8,10.0,47.49,0.0
2018,3,11,6,45,242.5,21.0,2.25,9.05,42.0,164.34,6.04
2018,3,11,7,0,396.0,33.0,2.2,9.3,74.0,289.4,228.25
2018,3,11,7,15,500.0,40.0,2.15,9.6,122.0,381.02,315.62
2018,3,11,7,30,604.0,47.0,2.1,9.9,170.0,476.17,398.63
2018,3,11,7,45,478.0,71.0,2.05,10.15,185.0,451.67,380.06
2018,3,11,8,0,352.0,95.0,2.0,10.4,200.0,403.65,340.51
2018,3,11,8,15,420.0,106.0,1.9,10.8,253.5,483.55,405.26
2018,3,11,8,30,488.0,117.0,1.8,11.2,307.0,567.36,469.69
2018,3,11,8,45,663.0,95.5,1.7,11.55,389.0,713.97,577.97
2018,3,11,9,0,838.0,74.0,1.6,11.9,471.0,855.8,675.63
2018,3,11,9,15,834.5,82.0,1.55,12.2,508.5,883.96,690.39
2018,3,11,9,30,831.0,90.0,1.5,12.5,546.0,908.38,703.67
2018,3,11,9,45,766.5,117.5,1.45,12.8,560.5,900.02,694.42
2018,3,11,10,0,702.0,145.0,1.4,13.1,575.0,880.39,678.05
2018,3,11,10,15,672.5,165.5,1.45,13.55,595.0,880.59,676.64
2018,3,11,10,30,643.0,186.0,1.5,14.0,615.0,876.36,672.1
2018,3,11,10,45,603.5,209.0,1.55,14.45,623.0,860.81,659.81
2018,3,11,11,0,564.0,232.0,1.6,14.9,631.0,836.99,641.11
2018,3,11,11,15,620.0,216.5,1.65,15.25,665.0,873.63,666.72
2018,3,11,11,30,676.0,201.0,1.7,15.6,699.0,901.33,684.56
2018,3,11,11,45,756.5,171.0,1.7,15.9,735.0,931.59,703.45
2018,3,11,12,0,837.0,141.0,1.7,16.2,771.0,950.29,714.53
2018,3,11,12,15,807.5,154.0,1.7,16.45,762.5,914.75,689.75
2018,3,11,12,30,778.0,167.0,1.7,16.7,754.0,882.28,667.65
2018,3,11,12,45,842.5,139.0,1.65,16.9,769.5,875.75,662.68
2018,3,11,13,0,907.0,111.0,1.6,17.1,785.0,860.61,651.7
2018,3,11,13,15,895.5,111.5,1.55,17.25,766.0,815.68,620.69
2018,3,11,13,30,884.0,112.0,1.5,17.4,747.0,768.64,588.35
2018,3,11,13,45,815.0,132.5,1.4,17.5,704.0,703.66,540.62
2018,3,11,14,0,746.0,153.0,1.3,17.6,661.0,638.01,491.18
2018,3,11,14,15,782.0,132.0,1.3,17.6,644.0,597.27,461.07
2018,3,11,14,30,818.0,111.0,1.3,17.6,627.0,552.06,426.08
2018,3,11,14,45,847.0,96.0,1.25,17.6,603.5,503.58,386.67
2018,3,11,15,0,876.0,81.0,1.2,17.6,580.0,451.63,342.82
2018,3,11,15,15,849.5,81.5,1.2,17.6,536.0,386.65,288.08
2018,3,11,15,30,823.0,82.0,1.2,17.6,492.0,324.71,234.4
2018,3,11,15,45,794.0,79.5,1.5,17.15,444.0,261.57,180.02
2018,3,11,16,0,765.0,77.0,1.8,16.7,396.0,201.23,128.48
2018,3,11,16,15,735.5,70.5,1.85,16.15,346.0,140.46,80.63
2018,3,11,16,30,706.0,64.0,1.9,15.6,296.0,83.21,45.79
2018,3,11,16,45,623.0,60.0,2.0,15.1,239.0,44.31,33.94
2018,3,11,17,0,540.0,56.0,2.1,14.6,182.0,42.48,32.28
2018,3,11,17,15,441.0,49.0,2.05,14.1,135.0,38.17,28.2
2018,3,11,17,30,342.0,42.0,2.0,13.6,88.0,33.91,23.87
2018,3,11,17,45,225.0,29.0,1.95,13.1,54.0,22.77,11.94
2018,3,11,18,0,108.0,16.0,1.9,12.6,20.0,14.55,0.0
2018,3,11,18,15,54.0,8.0,1.85,12.4,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,12,6,15,1.5,1.5,3.9,11.55,1.5,0.0,0.0
2018,3,12,6,30,3.0,3.0,4.0,11.8,3.0,4.06,0.0
2018,3,12,6,45,71.0,17.0,4.15,12.0,24.5,64.26,13.85
2018,3,12,7,0,139.0,31.0,4.3,12.2,46.0,142.21,111.03
2018,3,12,7,15,299.0,42.5,4.2,12.45,98.0,258.42,214.64
2018,3,12,7,30,459.0,54.0,4.1,12.7,150.0,397.22,334.23
2018,3,12,7,45,283.5,76.0,4.0,13.0,140.5,317.6,268.27
2018,3,12,8,0,108.0,98.0,3.9,13.3,131.0,196.06,164.1
2018,3,12,8,15,73.0,124.0,4.0,13.7,148.0,189.43,157.43
2018,3,12,8,30,38.0,150.0,4.1,14.1,165.0,191.99,157.75
2018,3,12,8,45,54.5,173.0,4.2,14.5,197.5,231.87,190.57
2018,3,12,9,0,71.0,196.0,4.3,14.9,230.0,272.42,223.32
2018,3,12,9,15,262.0,191.0,4.5,15.15,333.5,472.75,388.88
2018,3,12,9,30,453.0,186.0,4.7,15.4,437.0,668.17,542.92
2018,3,12,9,45,424.0,197.0,4.9,15.65,444.5,659.93,533.9
2018,3,12,10,0,395.0,208.0,5.1,15.9,452.0,648.66,523.61
2018,3,12,10,15,291.5,242.0,5.25,15.95,427.0,568.87,459.04
2018,3,12,10,30,188.0,276.0,5.4,16.0,402.0,486.6,391.78
2018,3,12,10,45,302.5,275.5,5.55,16.1,487.0,614.59,493.25
2018,3,12,11,0,417.0,275.0,5.7,16.2,572.0,740.06,589.55
2018,3,12,11,15,549.5,232.5,5.8,16.15,634.0,816.71,649.78
2018,3,12,11,30,682.0,190.0,5.9,16.1,696.0,896.03,709.64
2018,3,12,11,45,758.0,160.0,5.95,16.1,728.5,921.45,727.66
2018,3,12,12,0,834.0,130.0,6.0,16.1,761.0,936.37,738.39
2018,3,12,12,15,455.0,225.0,6.05,16.05,569.5,669.61,536.46
2018,3,12,12,30,76.0,320.0,6.1,16.0,378.0,377.42,300.48
2018,3,12,12,45,83.0,310.5,6.15,16.0,373.0,368.75,294.57
2018,3,12,13,0,90.0,301.0,6.2,16.0,368.0,359.6,287.68
2018,3,12,13,15,64.5,289.0,6.2,15.95,336.5,322.22,257.47
2018,3,12,13,30,39.0,277.0,6.2,15.9,305.0,286.97,228.92
2018,3,12,13,45,26.5,250.5,6.2,15.9,269.5,249.39,198.79
2018,3,12,14,0,14.0,224.0,6.2,15.9,234.0,209.16,166.37
2018,3,12,14,15,7.5,185.0,6.15,15.85,190.5,168.91,133.9
2018,3,12,14,30,1.0,146.0,6.1,15.8,147.0,129.94,102.21
2018,3,12,14,45,0.5,136.0,6.05,15.7,136.5,120.54,94.75
2018,3,12,15,0,0.0,126.0,6.0,15.6,126.0,111.26,87.34
2018,3,12,15,15,4.0,131.5,6.0,15.6,133.5,117.12,92.39
2018,3,12,15,30,8.0,137.0,6.0,15.6,141.0,122.2,96.73
2018,3,12,15,45,18.5,123.5,5.9,15.3,131.5,112.15,88.28
2018,3,12,16,0,29.0,110.0,5.8,15.0,122.0,99.8,77.69
2018,3,12,16,15,71.0,95.0,5.8,14.75,119.5,87.43,65.71
2018,3,12,16,30,113.0,80.0,5.8,14.5,117.0,71.24,52.16
2018,3,12,16,45,106.5,78.0,5.75,14.25,108.5,63.21,50.89
2018,3,12,17,0,100.0,76.0,5.7,14.0,100.0,60.99,48.81
2018,3,12,17,15,72.5,59.0,5.8,13.85,74.0,48.02,36.92
2018,3,12,17,30,45.0,42.0,5.9,13.7,48.0,34.75,24.6
2018,3,12,17,45,29.0,26.5,5.95,13.5,30.0,22.32,11.93
2018,3,12,18,0,13.0,11.0,6.0,13.3,12.0,10.01,0.0
2018,3,12,18,15,6.5,5.5,5.8,13.25,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.15,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,12.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,12.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.65,12.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.6,12.2,2.0,1.82,0.0
2018,3,13,6,45,0.0,5.0,4.6,12.15,5.0,4.38,0.0
2018,3,13,7,0,0.0,8.0,4.6,12.1,8.0,7.02,0.11
2018,3,13,7,15,0.0,10.5,4.6,12.05,10.5,9.21,2.19
2018,3,13,7,30,0.0,13.0,4.6,12.0,13.0,11.42,4.19
2018,3,13,7,45,0.0,14.5,4.55,11.95,14.5,12.74,5.39
2018,3,13,8,0,0.0,16.0,4.5,11.9,16.0,14.07,6.56
2018,3,13,8,15,0.0,17.0,4.45,11.95,17.0,14.95,7.31
2018,3,13,8,30,0.0,18.0,4.4,12.0,18.0,15.84,8.05
2018,3,13,8,45,0.0,21.0,4.3,12.05,21.0,18.5,10.3
2018,3,13,9,0,0.0,24.0,4.2,12.1,24.0,21.16,12.53
2018,3,13,9,15,0.0,32.0,4.25,12.25,32.0,28.24,18.52
2018,3,13,9,30,0.0,40.0,4.3,12.4,40.0,35.33,24.48
2018,3,13,9,45,0.0,52.0,4.35,12.55,52.0,45.98,33.41
2018,3,13,10,0,0.0,64.0,4.4,12.7,64.0,56.65,42.28
2018,3,13,10,15,5.0,124.0,4.45,12.8,127.5,116.48,92.35
2018,3,13,10,30,10.0,184.0,4.5,12.9,191.0,179.41,144.09
2018,3,13,10,45,36.5,241.5,4.55,13.05,267.5,277.86,224.53
2018,3,13,11,0,63.0,299.0,4.6,13.2,344.0,365.15,294.18
2018,3,13,11,15,67.0,293.0,4.65,13.25,342.0,359.36,289.26
2018,3,13,11,30,71.0,287.0,4.7,13.3,340.0,353.63,284.7
2018,3,13,11,45,146.0,323.0,4.8,13.4,433.5,476.24,382.79
2018,3,13,12,0,221.0,359.0,4.9,13.5,527.0,578.25,462.44
2018,3,13,12,15,246.5,355.5,4.9,13.55,543.5,602.69,480.84
2018,3,13,12,30,272.0,352.0,4.9,13.6,560.0,609.48,486.31
2018,3,13,12,45,226.0,355.0,4.95,13.65,526.5,547.39,437.73
2018,3,13,13,0,180.0,358.0,5.0,13.7,493.0,500.63,400.61
2018,3,13,13,15,247.0,342.5,4.95,13.65,524.0,535.71,429.36
2018,3,13,13,30,314.0,327.0,4.9,13.6,555.0,553.98,444.55
2018,3,13,13,45,223.0,316.0,4.85,13.6,475.5,453.83,365.05
2018,3,13,14,0,132.0,305.0,4.8,13.6,396.0,370.3,297.9
2018,3,13,14,15,111.0,279.0,4.7,13.55,353.0,323.35,260.49
2018,3,13,14,30,90.0,253.0,4.6,13.5,310.0,275.15,221.71
2018,3,13,14,45,209.0,247.0,4.55,13.45,370.0,322.4,259.74
2018,3,13,15,0,328.0,241.0,4.5,13.4,430.0,353.44,282.42
2018,3,13,15,15,375.0,209.5,4.5,13.4,410.5,319.72,252.36
2018,3,13,15,30,422.0,178.0,4.5,13.4,391.0,281.01,216.95
2018,3,13,15,45,463.5,152.5,4.25,13.2,366.0,238.97,177.78
2018,3,13,16,0,505.0,127.0,4.0,13.0,341.0,191.93,134.45
2018,3,13,16,15,341.0,126.5,3.7,12.8,263.0,136.07,95.34
2018,3,13,16,30,177.0,126.0,3.4,12.6,185.0,106.92,81.08
2018,3,13,16,45,129.0,104.5,3.15,12.4,143.5,81.34,67.42
2018,3,13,17,0,81.0,83.0,2.9,12.2,102.0,65.73,53.41
2018,3,13,17,15,65.0,66.0,2.65,11.9,79.0,52.91,41.63
2018,3,13,17,30,49.0,49.0,2.4,11.6,56.0,39.8,29.35
2018,3,13,17,45,37.5,31.0,2.15,11.35,35.0,25.7,15.15
2018,3,13,18,0,26.0,13.0,1.9,11.1,14.0,11.82,0.0
2018,3,13,18,15,13.0,6.5,1.9,11.0,7.0,5.91,0.0
2018,3,13,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.5,3.1,9.2,3.5,0.0,0.0
2018,3,14,6,30,15.0,7.0,3.3,9.6,7.0,13.07,0.0
2018,3,14,6,45,7.5,16.5,3.5,9.95,16.5,18.99,5.3
2018,3,14,7,0,0.0,26.0,3.7,10.3,26.0,22.92,13.43
2018,3,14,7,15,0.5,39.5,3.95,10.4,39.5,35.36,24.65
2018,3,14,7,30,1.0,53.0,4.2,10.5,53.0,48.58,36.42
2018,3,14,7,45,28.5,80.0,4.45,10.6,89.0,103.34,84.65
2018,3,14,8,0,56.0,107.0,4.7,10.7,125.0,155.64,130.33
2018,3,14,8,15,63.0,134.0,4.75,10.65,157.0,193.55,162.53
2018,3,14,8,30,70.0,161.0,4.8,10.6,189.0,231.43,194.21
2018,3,14,8,45,38.0,148.5,4.85,10.6,164.0,186.23,154.68
