Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,30,533.0,264.0,2.5,17.9,671.0,514.92,397.34
2018,4,23,14,45,504.5,259.5,2.6,17.65,629.5,462.21,356.42
2018,4,23,15,0,476.0,255.0,2.7,17.4,588.0,411.86,316.38
2018,4,23,15,15,415.0,255.0,2.7,17.4,532.5,355.88,271.38
2018,4,23,15,30,354.0,255.0,2.7,17.4,477.0,309.32,233.86
2018,4,23,15,45,299.5,243.5,2.95,16.85,421.0,260.42,195.55
2018,4,23,16,0,245.0,232.0,3.2,16.3,365.0,218.05,163.24
2018,4,23,16,15,206.5,210.0,3.25,15.9,314.5,182.68,137.2
2018,4,23,16,30,168.0,188.0,3.3,15.5,264.0,147.54,113.43
2018,4,23,16,45,264.0,155.0,3.4,15.1,258.0,110.71,92.1
2018,4,23,17,0,360.0,122.0,3.5,14.7,252.0,85.51,70.4
2018,4,23,17,15,363.5,102.5,3.5,14.25,215.5,73.59,60.11
2018,4,23,17,30,367.0,83.0,3.5,13.8,179.0,61.01,48.98
2018,4,23,17,45,319.0,69.0,3.5,13.35,139.0,51.7,40.51
2018,4,23,18,0,271.0,55.0,3.5,12.9,99.0,41.98,31.44
2018,4,23,18,15,177.5,39.0,3.4,12.65,63.5,30.21,20.13
2018,4,23,18,30,84.0,23.0,3.3,12.4,28.0,18.68,2.85
2018,4,23,18,45,42.0,11.5,3.2,12.1,14.0,10.46,0.0
2018,4,23,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.6,2.0,1.82,0.0
2018,4,24,5,45,0.0,7.5,2.15,9.8,7.5,6.58,0.0
2018,4,24,6,0,0.0,13.0,2.2,10.0,13.0,11.42,3.8
2018,4,24,6,15,0.0,21.0,2.15,10.1,21.0,18.47,10.19
2018,4,24,6,30,0.0,29.0,2.1,10.2,29.0,25.53,16.52
2018,4,24,6,45,0.0,39.5,2.05,10.3,39.5,34.82,24.71
2018,4,24,7,0,0.0,50.0,2.0,10.4,50.0,44.12,32.8
2018,4,24,7,15,0.0,57.5,1.95,10.5,57.5,50.78,38.49
2018,4,24,7,30,0.0,65.0,1.9,10.6,65.0,57.44,44.09
2018,4,24,7,45,0.0,91.0,1.9,10.75,91.0,81.21,64.19
2018,4,24,8,0,0.0,117.0,1.9,10.9,117.0,105.96,84.81
2018,4,24,8,15,4.0,151.5,1.9,11.0,154.0,142.76,115.34
2018,4,24,8,30,8.0,186.0,1.9,11.1,191.0,180.12,145.79
2018,4,24,8,45,18.0,217.0,1.95,11.25,229.0,219.72,177.83
2018,4,24,9,0,28.0,248.0,2.0,11.4,267.0,275.13,221.99
2018,4,24,9,15,69.5,287.5,2.05,11.55,338.0,356.97,287.26
2018,4,24,9,30,111.0,327.0,2.1,11.7,409.0,457.65,365.0
2018,4,24,9,45,174.5,346.5,2.2,11.85,482.0,541.24,428.95
2018,4,24,10,0,238.0,366.0,2.3,12.0,555.0,643.1,504.65
2018,4,24,10,15,181.0,384.5,2.35,12.1,531.0,586.33,459.7
2018,4,24,10,30,124.0,403.0,2.4,12.2,507.0,545.54,427.15
2018,4,24,10,45,105.0,408.0,2.5,12.35,497.5,511.0,400.71
2018,4,24,11,0,86.0,413.0,2.6,12.5,488.0,493.37,386.63
2018,4,24,11,15,91.5,422.5,2.65,12.55,503.5,504.67,395.08
2018,4,24,11,30,97.0,432.0,2.7,12.6,519.0,515.18,402.8
2018,4,24,11,45,156.0,440.5,2.75,12.6,582.0,588.82,459.11
2018,4,24,12,0,215.0,449.0,2.8,12.6,645.0,644.52,501.12
2018,4,24,12,15,226.0,449.0,2.9,12.65,654.5,643.81,500.65
2018,4,24,12,30,237.0,449.0,3.0,12.7,664.0,641.44,499.36
2018,4,24,12,45,264.5,434.5,3.1,12.75,672.0,645.64,503.38
2018,4,24,13,0,292.0,420.0,3.2,12.8,680.0,638.2,498.84
2018,4,24,13,15,372.0,384.0,3.35,12.75,708.5,649.36,509.63
2018,4,24,13,30,452.0,348.0,3.5,12.7,737.0,657.78,517.75
2018,4,24,13,45,590.0,276.5,3.6,12.7,769.5,663.24,524.25
2018,4,24,14,0,728.0,205.0,3.7,12.7,802.0,655.8,520.0
2018,4,24,14,15,797.5,166.0,3.75,12.6,796.5,621.54,493.39
2018,4,24,14,30,867.0,127.0,3.8,12.5,791.0,578.75,458.86
2018,4,24,14,45,839.5,129.5,3.8,12.4,746.5,516.59,407.26
2018,4,24,15,0,812.0,132.0,3.8,12.3,702.0,455.91,355.53
2018,4,24,15,15,816.0,121.5,3.8,12.3,664.0,397.53,303.76
2018,4,24,15,30,820.0,111.0,3.8,12.3,626.0,337.76,249.47
2018,4,24,15,45,805.0,107.5,3.75,12.05,581.0,278.0,195.39
2018,4,24,16,0,790.0,104.0,3.7,11.8,536.0,219.49,143.74
2018,4,24,16,15,760.5,100.0,3.65,11.65,483.0,154.91,92.39
2018,4,24,16,30,731.0,96.0,3.6,11.5,430.0,98.82,58.69
2018,4,24,16,45,620.0,100.5,3.55,11.35,360.0,69.45,56.82
2018,4,24,17,0,509.0,105.0,3.5,11.2,290.0,74.48,61.54
2018,4,24,17,15,358.0,100.5,3.5,11.0,220.5,72.03,59.49
2018,4,24,17,30,207.0,96.0,3.5,10.8,151.0,72.53,59.92
2018,4,24,17,45,172.5,77.0,3.45,10.6,116.0,59.18,47.69
2018,4,24,18,0,138.0,58.0,3.4,10.4,81.0,45.37,34.82
2018,4,24,18,15,102.0,41.0,3.3,10.25,54.5,32.58,22.5
2018,4,24,18,30,66.0,24.0,3.2,10.1,28.0,19.44,4.73
2018,4,24,18,45,36.5,13.0,3.1,9.95,15.0,11.82,0.0
2018,4,24,19,0,7.0,2.0,3.0,9.8,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.5,2.65,7.65,2.5,0.0,0.0
2018,4,25,5,30,6.0,5.0,2.7,7.8,5.0,6.31,0.0
2018,4,25,5,45,3.0,11.5,2.75,7.9,11.5,11.16,0.5
2018,4,25,6,0,0.0,18.0,2.8,8.0,18.0,15.83,7.61
2018,4,25,6,15,0.0,28.5,2.7,8.05,28.5,25.1,16.05
2018,4,25,6,30,0.0,39.0,2.6,8.1,39.0,34.39,24.41
2018,4,25,6,45,0.0,54.0,2.45,8.2,54.0,47.69,36.17
2018,4,25,7,0,0.0,69.0,2.3,8.3,69.0,61.53,48.25
2018,4,25,7,15,0.0,82.0,2.2,8.45,82.0,73.59,58.58
2018,4,25,7,30,0.0,95.0,2.1,8.6,95.0,85.66,68.74
2018,4,25,7,45,1.0,121.5,1.95,8.8,122.0,111.97,90.91
2018,4,25,8,0,2.0,148.0,1.8,9.0,149.0,138.48,112.85
2018,4,25,8,15,4.5,166.0,1.8,9.25,168.5,157.7,128.44
2018,4,25,8,30,7.0,184.0,1.8,9.5,188.0,177.06,143.98
2018,4,25,8,45,13.0,210.5,1.75,9.8,219.0,208.35,169.16
2018,4,25,9,0,19.0,237.0,1.7,10.1,250.0,239.91,194.13
2018,4,25,9,15,24.5,263.0,1.8,10.35,280.5,270.65,218.24
2018,4,25,9,30,30.0,289.0,1.9,10.6,311.0,318.51,255.54
2018,4,25,9,45,52.0,324.5,1.95,10.85,365.0,377.17,301.17
2018,4,25,10,0,74.0,360.0,2.0,11.1,419.0,435.88,345.9
2018,4,25,10,15,134.0,383.0,2.1,11.35,494.5,536.63,422.85
2018,4,25,10,30,194.0,406.0,2.2,11.6,570.0,619.18,484.3
2018,4,25,10,45,265.0,388.5,2.3,11.8,618.5,685.02,533.38
2018,4,25,11,0,336.0,371.0,2.4,12.0,667.0,732.41,568.88
2018,4,25,11,15,411.5,352.0,2.55,12.15,720.0,794.39,614.73
2018,4,25,11,30,487.0,333.0,2.7,12.3,773.0,839.0,647.97
2018,4,25,11,45,659.5,252.5,2.8,12.4,852.0,914.62,705.61
2018,4,25,12,0,832.0,172.0,2.9,12.5,931.0,971.98,745.6
2018,4,25,12,15,831.0,171.0,3.05,12.55,928.0,945.23,727.69
2018,4,25,12,30,830.0,170.0,3.2,12.6,925.0,915.42,708.25
2018,4,25,12,45,811.5,177.0,3.3,12.6,908.5,875.25,681.11
2018,4,25,13,0,793.0,184.0,3.4,12.6,892.0,833.32,652.46
2018,4,25,13,15,777.5,187.5,3.5,12.55,870.5,789.15,621.25
2018,4,25,13,30,762.0,191.0,3.6,12.5,849.0,745.83,589.29
2018,4,25,13,45,755.5,188.0,3.65,12.45,825.0,699.09,554.19
2018,4,25,14,0,749.0,185.0,3.7,12.4,801.0,650.99,517.23
2018,4,25,14,15,810.5,151.5,3.8,12.3,794.5,616.02,490.18
2018,4,25,14,30,872.0,118.0,3.9,12.2,788.0,573.99,456.06
2018,4,25,14,45,858.5,116.5,3.95,12.1,749.0,514.04,406.05
2018,4,25,15,0,845.0,115.0,4.0,12.0,710.0,454.97,355.21
2018,4,25,15,15,829.5,112.5,4.0,12.0,666.5,394.57,301.71
2018,4,25,15,30,814.0,110.0,4.0,12.0,623.0,334.93,247.75
2018,4,25,15,45,791.0,107.0,4.05,11.75,574.5,274.12,193.1
2018,4,25,16,0,768.0,104.0,4.1,11.5,526.0,215.56,141.72
2018,4,25,16,15,612.5,126.5,4.1,11.3,442.5,158.34,101.83
2018,4,25,16,30,457.0,149.0,4.1,11.1,359.0,124.03,87.62
2018,4,25,16,45,391.0,139.0,4.1,10.95,303.5,95.03,79.7
2018,4,25,17,0,325.0,129.0,4.1,10.8,248.0,94.88,79.86
2018,4,25,17,15,320.5,109.0,4.05,10.6,211.0,77.83,64.78
2018,4,25,17,30,316.0,89.0,4.0,10.4,174.0,65.02,53.27
2018,4,25,17,45,267.0,73.0,3.95,10.2,134.0,54.37,43.47
2018,4,25,18,0,218.0,57.0,3.9,10.0,94.0,43.25,33.02
2018,4,25,18,15,147.0,41.5,3.85,9.85,62.5,33.07,23.06
2018,4,25,18,30,76.0,26.0,3.8,9.7,31.0,20.98,6.83
2018,4,25,18,45,40.0,13.5,3.7,9.6,16.0,12.28,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.5,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,7.9,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.0,4.0,5.11,0.0
2018,4,26,5,45,2.5,10.0,3.3,8.1,10.0,9.66,0.32
2018,4,26,6,0,0.0,16.0,3.4,8.2,16.0,14.06,6.17
2018,4,26,6,15,0.0,25.5,3.35,8.3,25.5,22.44,13.76
2018,4,26,6,30,0.0,35.0,3.3,8.4,35.0,30.84,21.3
2018,4,26,6,45,0.0,47.5,3.3,8.55,47.5,41.91,31.08
2018,4,26,7,0,0.0,60.0,3.3,8.7,60.0,53.0,40.75
2018,4,26,7,15,0.0,70.0,3.3,8.85,70.0,61.89,48.35
2018,4,26,7,30,0.0,80.0,3.3,9.0,80.0,70.98,56.02
2018,4,26,7,45,0.0,95.5,3.3,9.15,95.5,85.47,68.21
2018,4,26,8,0,0.0,111.0,3.3,9.3,111.0,99.99,80.28
2018,4,26,8,15,6.0,148.5,3.3,9.55,152.0,141.26,114.93
2018,4,26,8,30,12.0,186.0,3.3,9.8,193.0,183.35,149.66
2018,4,26,8,45,17.5,217.0,3.35,10.0,228.0,218.91,178.49
2018,4,26,9,0,23.0,248.0,3.4,10.2,263.0,254.72,207.14
2018,4,26,9,15,22.5,258.5,3.45,10.4,274.0,263.95,213.84
2018,4,26,9,30,22.0,269.0,3.5,10.6,285.0,273.14,220.56
2018,4,26,9,45,23.5,284.5,3.55,10.8,302.5,289.25,232.89
2018,4,26,10,0,25.0,300.0,3.6,11.0,320.0,321.73,258.09
2018,4,26,10,15,43.5,340.0,3.7,11.1,376.0,381.0,304.81
2018,4,26,10,30,62.0,380.0,3.8,11.2,432.0,439.89,350.45
2018,4,26,10,45,97.5,406.5,3.9,11.35,491.0,500.91,397.79
2018,4,26,11,0,133.0,433.0,4.0,11.5,550.0,576.75,455.41
2018,4,26,11,15,314.5,380.0,4.1,11.6,663.0,712.12,561.83
2018,4,26,11,30,496.0,327.0,4.2,11.7,776.0,841.17,660.13
2018,4,26,11,45,706.0,227.0,4.3,11.75,870.5,933.51,731.04
2018,4,26,12,0,916.0,127.0,4.4,11.8,965.0,996.12,775.27
2018,4,26,12,15,923.0,122.5,4.45,11.85,965.5,972.61,758.53
2018,4,26,12,30,930.0,118.0,4.5,11.9,966.0,945.43,739.83
2018,4,26,12,45,929.0,117.0,4.55,11.9,956.5,911.08,716.1
2018,4,26,13,0,928.0,116.0,4.6,11.9,947.0,873.67,690.03
2018,4,26,13,15,918.0,119.0,4.65,11.9,927.5,830.0,659.19
2018,4,26,13,30,908.0,122.0,4.7,11.9,908.0,784.21,626.49
2018,4,26,13,45,902.5,120.5,4.75,11.95,883.0,735.7,589.7
2018,4,26,14,0,897.0,119.0,4.8,12.0,858.0,685.25,549.94
2018,4,26,14,15,876.0,123.0,4.8,11.95,822.0,628.65,504.27
2018,4,26,14,30,855.0,127.0,4.8,11.9,786.0,571.45,457.01
2018,4,26,14,45,841.5,125.0,4.8,11.9,747.0,512.89,407.4
2018,4,26,15,0,828.0,123.0,4.8,11.9,708.0,454.33,356.39
2018,4,26,15,15,837.0,111.5,4.8,11.9,672.0,396.2,304.03
2018,4,26,15,30,846.0,100.0,4.8,11.9,636.0,336.09,248.65
2018,4,26,15,45,777.0,111.0,4.8,11.7,574.0,273.96,193.92
2018,4,26,16,0,708.0,122.0,4.8,11.5,512.0,213.78,143.04
2018,4,26,16,15,715.0,108.5,4.8,11.4,470.5,156.17,95.59
2018,4,26,16,30,722.0,95.0,4.8,11.3,429.0,97.83,57.98
2018,4,26,16,45,704.0,87.0,4.8,11.15,380.5,59.78,48.2
2018,4,26,17,0,686.0,79.0,4.8,11.0,332.0,55.9,44.9
2018,4,26,17,15,578.5,79.0,4.8,10.8,269.0,57.54,46.5
2018,4,26,17,30,471.0,79.0,4.8,10.6,206.0,59.8,48.54
2018,4,26,17,45,278.5,70.0,4.75,10.45,141.0,52.09,41.4
2018,4,26,18,0,86.0,61.0,4.7,10.3,76.0,48.98,38.11
2018,4,26,18,15,55.0,42.5,4.6,10.15,51.0,34.68,24.51
2018,4,26,18,30,24.0,24.0,4.5,10.0,26.0,20.58,7.58
2018,4,26,18,45,16.5,13.0,4.4,9.85,14.0,11.82,0.0
2018,4,26,19,0,9.0,2.0,4.3,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,9.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,2.2,11.0,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,2.2,11.3,16.0,36.36,0.0
2018,4,27,5,45,198.0,28.0,2.25,11.6,48.5,119.01,70.23
2018,4,27,6,0,316.0,42.0,2.3,11.9,81.0,198.62,154.76
2018,4,27,6,15,378.0,52.5,2.3,12.1,121.5,259.4,210.82
2018,4,27,6,30,440.0,63.0,2.3,12.3,162.0,326.34,270.17
2018,4,27,6,45,292.0,90.5,2.35,12.5,163.5,292.76,244.24
2018,4,27,7,0,144.0,118.0,2.4,12.7,165.0,222.97,185.73
2018,4,27,7,15,133.0,131.0,2.35,12.8,180.0,235.15,195.86
2018,4,27,7,30,122.0,144.0,2.3,12.9,195.0,246.13,204.28
2018,4,27,7,45,162.5,171.5,2.25,13.05,249.0,312.53,258.5
2018,4,27,8,0,203.0,199.0,2.2,13.2,303.0,381.57,313.25
2018,4,27,8,15,224.0,222.0,2.2,13.35,347.0,446.56,362.86
2018,4,27,8,30,245.0,245.0,2.2,13.5,391.0,497.23,400.59
2018,4,27,8,45,220.0,265.5,2.15,13.65,404.5,486.61,390.14
2018,4,27,9,0,195.0,286.0,2.1,13.8,418.0,489.7,390.28
2018,4,27,9,15,221.5,298.0,2.15,13.9,456.0,530.52,420.85
2018,4,27,9,30,248.0,310.0,2.2,14.0,494.0,589.01,463.6
2018,4,27,9,45,314.0,313.5,2.25,14.15,558.0,659.61,515.75
2018,4,27,10,0,380.0,317.0,2.3,14.3,622.0,730.45,566.91
2018,4,27,10,15,474.0,297.0,2.4,14.4,690.5,820.95,632.13
2018,4,27,10,30,568.0,277.0,2.5,14.5,759.0,893.34,683.67
2018,4,27,10,45,728.0,208.5,2.55,14.6,842.5,984.92,747.34
2018,4,27,11,0,888.0,140.0,2.6,14.7,926.0,1047.34,787.8
2018,4,27,11,15,890.5,141.5,2.65,14.75,939.5,1040.22,782.26
2018,4,27,11,30,893.0,143.0,2.7,14.8,953.0,1029.36,775.07
2018,4,27,11,45,893.5,143.5,2.75,14.85,958.5,1011.92,763.6
2018,4,27,12,0,894.0,144.0,2.8,14.9,964.0,990.96,749.87
2018,4,27,12,15,892.0,145.5,2.85,14.9,962.0,965.24,733.07
2018,4,27,12,30,890.0,147.0,2.9,14.9,960.0,936.32,714.08
2018,4,27,12,45,886.0,147.5,3.0,14.95,949.5,901.74,691.35
2018,4,27,13,0,882.0,148.0,3.1,15.0,939.0,864.43,666.51
2018,4,27,13,15,877.5,147.0,3.2,14.95,921.5,822.86,638.62
2018,4,27,13,30,873.0,146.0,3.3,14.9,904.0,778.96,608.41
2018,4,27,13,45,866.5,145.0,3.4,14.9,879.0,734.8,575.64
2018,4,27,14,0,860.0,144.0,3.5,14.9,854.0,684.55,537.6
2018,4,27,14,15,851.0,141.5,3.6,14.8,822.0,630.03,495.47
2018,4,27,14,30,842.0,139.0,3.7,14.7,790.0,574.54,451.26
2018,4,27,14,45,830.0,136.5,3.8,14.65,752.0,516.9,403.87
2018,4,27,15,0,818.0,134.0,3.9,14.6,714.0,459.15,354.85
2018,4,27,15,15,801.5,130.5,3.9,14.6,670.0,399.09,302.51
2018,4,27,15,30,785.0,127.0,3.9,14.6,626.0,339.99,249.92
2018,4,27,15,45,764.0,123.5,4.05,14.35,578.5,275.95,193.56
2018,4,27,16,0,743.0,120.0,4.2,14.1,531.0,218.36,143.67
2018,4,27,16,15,716.5,114.0,4.25,13.9,480.0,160.53,98.11
2018,4,27,16,30,690.0,108.0,4.3,13.7,429.0,105.94,65.01
2018,4,27,16,45,653.0,102.0,4.4,13.5,376.5,70.39,57.15
2018,4,27,17,0,616.0,96.0,4.5,13.3,324.0,68.43,55.64
2018,4,27,17,15,565.0,88.0,4.5,13.05,272.0,64.65,52.43
2018,4,27,17,30,514.0,80.0,4.5,12.8,220.0,60.71,48.94
2018,4,27,17,45,439.5,69.5,4.5,12.55,171.0,52.3,41.25
2018,4,27,18,0,365.0,59.0,4.5,12.3,122.0,45.13,34.43
2018,4,27,18,15,258.5,45.5,4.35,12.05,82.5,35.3,24.93
2018,4,27,18,30,152.0,32.0,4.2,11.8,43.0,25.21,11.43
2018,4,27,18,45,79.0,17.0,4.05,11.6,22.5,15.46,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,9.5,5.5,3.1,11.15,6.0,0.0,0.0
2018,4,28,5,30,19.0,11.0,3.2,11.4,12.0,15.63,0.0
2018,4,28,5,45,50.0,28.0,3.35,11.65,33.5,53.6,31.21
2018,4,28,6,0,81.0,45.0,3.5,11.9,55.0,88.66,67.55
2018,4,28,6,15,105.0,65.0,3.55,12.05,84.5,126.38,101.68
2018,4,28,6,30,129.0,85.0,3.6,12.2,114.0,166.16,137.15
2018,4,28,6,45,140.5,102.0,3.7,12.4,141.5,197.04,164.38
2018,4,28,7,0,152.0,119.0,3.8,12.6,169.0,228.91,191.73
2018,4,28,7,15,103.0,138.0,3.8,12.7,174.5,222.85,185.57
2018,4,28,7,30,54.0,157.0,3.8,12.8,180.0,199.56,164.56
2018,4,28,7,45,90.5,173.0,3.85,12.95,217.0,245.42,203.08
2018,4,28,8,0,127.0,189.0,3.9,13.1,254.0,307.97,254.33
2018,4,28,8,15,128.5,210.5,3.9,13.25,282.0,336.47,276.2
2018,4,28,8,30,130.0,232.0,3.9,13.4,310.0,364.47,297.46
2018,4,28,8,45,97.5,261.0,3.9,13.5,322.0,353.3,286.4
2018,4,28,9,0,65.0,290.0,3.9,13.6,334.0,355.16,285.65
2018,4,28,9,15,78.5,315.5,3.95,13.7,372.0,395.22,316.68
2018,4,28,9,30,92.0,341.0,4.0,13.8,410.0,435.3,347.25
2018,4,28,9,45,151.5,350.0,4.05,13.95,469.5,520.25,413.38
2018,4,28,10,0,211.0,359.0,4.1,14.1,529.0,588.56,465.64
2018,4,28,10,15,317.5,341.0,4.1,14.15,606.5,692.4,544.92
2018,4,28,10,30,424.0,323.0,4.1,14.2,684.0,794.92,620.97
2018,4,28,10,45,297.5,376.5,4.15,14.25,633.0,703.36,549.24
2018,4,28,11,0,171.0,430.0,4.2,14.3,582.0,610.71,476.68
2018,4,28,11,15,186.5,442.0,4.2,14.3,610.0,632.65,493.34
2018,4,28,11,30,202.0,454.0,4.2,14.3,638.0,652.94,508.15
2018,4,28,11,45,201.0,457.0,4.2,14.35,641.0,646.47,502.86
2018,4,28,12,0,200.0,460.0,4.2,14.4,644.0,638.93,496.98
2018,4,28,12,15,281.0,434.5,4.3,14.35,692.5,687.85,535.75
2018,4,28,12,30,362.0,409.0,4.4,14.3,741.0,720.51,562.12
2018,4,28,12,45,370.0,401.0,4.45,14.3,737.0,701.59,548.41
2018,4,28,13,0,378.0,393.0,4.5,14.3,733.0,680.95,533.6
2018,4,28,13,15,282.0,412.0,4.55,14.25,663.0,602.27,473.06
2018,4,28,13,30,186.0,431.0,4.6,14.2,593.0,526.28,414.06
2018,4,28,13,45,186.5,417.5,4.65,14.15,576.0,500.47,394.92
2018,4,28,14,0,187.0,404.0,4.7,14.1,559.0,474.38,375.12
2018,4,28,14,15,212.0,384.0,4.75,14.05,553.5,457.08,362.13
2018,4,28,14,30,237.0,364.0,4.8,14.0,548.0,437.14,346.56
2018,4,28,14,45,396.0,292.5,4.85,13.9,582.0,434.67,344.16
2018,4,28,15,0,555.0,221.0,4.9,13.8,616.0,416.18,326.43
2018,4,28,15,15,653.5,176.0,4.9,13.8,613.0,378.64,291.17
2018,4,28,15,30,752.0,131.0,4.9,13.8,610.0,328.66,243.46
2018,4,28,15,45,747.0,120.5,5.0,13.55,566.0,269.44,190.05
2018,4,28,16,0,742.0,110.0,5.1,13.3,522.0,210.51,137.96
2018,4,28,16,15,738.0,100.5,5.15,13.15,478.0,152.91,91.21
2018,4,28,16,30,734.0,91.0,5.2,13.0,434.0,95.82,55.34
2018,4,28,16,45,708.5,85.5,5.2,12.85,384.5,58.51,46.73
2018,4,28,17,0,683.0,80.0,5.2,12.7,335.0,56.41,45.04
2018,4,28,17,15,632.5,74.5,5.15,12.5,282.0,54.04,43.04
2018,4,28,17,30,582.0,69.0,5.1,12.3,229.0,51.61,40.88
2018,4,28,17,45,503.5,61.0,5.05,12.1,178.5,46.91,36.52
2018,4,28,18,0,425.0,53.0,5.0,11.9,128.0,42.11,31.84
2018,4,28,18,15,317.0,42.0,4.9,11.75,87.5,34.33,24.19
2018,4,28,18,30,209.0,31.0,4.8,11.6,47.0,24.44,11.71
2018,4,28,18,45,110.0,16.5,4.65,11.45,24.5,15.01,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.2,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,1.5,4.4,10.8,1.5,0.0,0.0
2018,4,29,5,30,4.0,3.0,4.6,11.0,3.0,3.92,0.0
2018,4,29,5,45,2.0,5.5,4.75,11.2,5.5,5.63,0.0
2018,4,29,6,0,0.0,8.0,4.9,11.4,8.0,7.02,0.23
2018,4,29,6,15,0.0,11.5,5.0,11.45,11.5,10.09,3.0
2018,4,29,6,30,0.0,15.0,5.1,11.5,15.0,13.18,5.76
2018,4,29,6,45,0.0,28.0,5.15,11.6,28.0,24.65,15.74
2018,4,29,7,0,0.0,41.0,5.2,11.7,41.0,36.15,25.69
2018,4,29,7,15,0.0,67.5,5.25,11.8,67.5,59.66,45.85
2018,4,29,7,30,0.0,94.0,5.3,11.9,94.0,84.43,66.82
2018,4,29,7,45,0.0,114.0,5.3,12.0,114.0,103.38,82.61
2018,4,29,8,0,0.0,134.0,5.3,12.1,134.0,122.36,98.24
2018,4,29,8,15,1.0,147.0,5.35,12.2,147.5,135.27,108.68
2018,4,29,8,30,2.0,160.0,5.4,12.3,161.0,148.26,119.12
2018,4,29,8,45,2.5,165.5,5.4,12.45,167.0,153.51,123.06
2018,4,29,9,0,3.0,171.0,5.4,12.6,173.0,158.86,127.08
2018,4,29,9,15,2.5,154.5,5.4,12.75,156.0,142.27,113.04
2018,4,29,9,30,2.0,138.0,5.4,12.9,139.0,126.12,99.45
2018,4,29,9,45,5.5,171.5,5.45,13.05,175.5,160.99,127.95
2018,4,29,10,0,9.0,205.0,5.5,13.2,212.0,196.12,156.32
2018,4,29,10,15,29.5,284.0,5.5,13.3,309.0,307.25,245.86
2018,4,29,10,30,50.0,363.0,5.5,13.4,406.0,408.62,325.49
2018,4,29,10,45,114.0,392.0,5.55,13.45,492.5,517.51,411.35
2018,4,29,11,0,178.0,421.0,5.6,13.5,579.0,607.82,481.37
2018,4,29,11,15,224.5,429.0,5.6,13.55,631.5,656.52,518.66
2018,4,29,11,30,271.0,437.0,5.6,13.6,684.0,716.33,563.72
2018,4,29,11,45,299.5,431.0,5.65,13.65,705.5,727.18,572.19
2018,4,29,12,0,328.0,425.0,5.7,13.7,727.0,735.57,579.05
2018,4,29,12,15,487.0,347.5,5.7,13.7,795.0,801.29,632.35
2018,4,29,12,30,646.0,270.0,5.7,13.7,863.0,849.57,671.84
2018,4,29,12,45,779.0,196.0,5.7,13.75,903.5,862.17,683.16
2018,4,29,13,0,912.0,122.0,5.7,13.8,944.0,864.22,684.82
2018,4,29,13,15,909.0,120.5,5.7,13.8,926.5,822.55,654.49
2018,4,29,13,30,906.0,119.0,5.7,13.8,909.0,778.36,622.3
2018,4,29,13,45,901.0,117.0,5.7,13.8,884.0,730.02,585.18
2018,4,29,14,0,896.0,115.0,5.7,13.8,859.0,679.72,545.15
2018,4,29,14,15,889.0,113.0,5.75,13.75,827.5,626.5,502.09
2018,4,29,14,30,882.0,111.0,5.8,13.7,796.0,571.96,456.78
2018,4,29,14,45,872.0,108.5,5.85,13.65,758.5,514.49,407.83
2018,4,29,15,0,862.0,106.0,5.9,13.6,721.0,456.51,357.02
2018,4,29,15,15,848.0,103.5,5.9,13.6,677.5,392.86,300.32
2018,4,29,15,30,834.0,101.0,5.9,13.6,634.0,332.94,245.56
2018,4,29,15,45,817.0,97.5,6.1,13.4,587.0,272.31,190.4
2018,4,29,16,0,800.0,94.0,6.3,13.2,540.0,213.14,137.93
2018,4,29,16,15,777.5,90.0,6.3,13.0,490.0,154.66,91.09
2018,4,29,16,30,755.0,86.0,6.3,12.8,440.0,98.83,57.26
2018,4,29,16,45,718.0,82.0,6.3,12.65,387.0,55.99,44.51
2018,4,29,17,0,681.0,78.0,6.3,12.5,334.0,54.8,43.63
2018,4,29,17,15,545.5,80.5,6.25,12.25,265.5,58.15,46.77
2018,4,29,17,30,410.0,83.0,6.2,12.0,197.0,60.8,49.18
2018,4,29,17,45,372.0,68.5,6.15,11.8,155.5,51.17,40.39
2018,4,29,18,0,334.0,54.0,6.1,11.6,114.0,41.11,31.01
2018,4,29,18,15,261.0,41.5,6.0,11.4,79.0,32.09,22.34
2018,4,29,18,30,188.0,29.0,5.9,11.2,44.0,22.77,11.14
2018,4,29,18,45,102.0,16.0,5.8,11.0,23.5,14.55,0.0
2018,4,29,19,0,16.0,3.0,5.7,10.8,3.0,0.0,0.0
2018,4,29,19,15,8.0,1.5,5.5,10.8,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.0,4.35,9.8,9.5,0.0,0.0
2018,4,30,5,30,79.0,16.0,4.5,10.0,19.0,38.1,0.0
2018,4,30,5,45,165.0,30.0,4.7,10.25,48.5,112.38,76.4
2018,4,30,6,0,251.0,44.0,4.9,10.5,78.0,173.26,137.35
2018,4,30,6,15,303.0,58.5,4.9,10.6,117.0,228.69,188.64
2018,4,30,6,30,355.0,73.0,4.9,10.7,156.0,289.67,243.65
2018,4,30,6,45,305.5,94.5,4.9,10.85,178.5,304.96,258.21
2018,4,30,7,0,256.0,116.0,4.9,11.0,201.0,301.58,255.75
2018,4,30,7,15,277.5,139.0,4.85,11.1,245.5,354.46,300.05
2018,4,30,7,30,299.0,162.0,4.8,11.2,290.0,408.39,343.99
2018,4,30,7,45,360.0,172.5,4.7,11.35,346.0,478.87,401.15
2018,4,30,8,0,421.0,183.0,4.6,11.5,402.0,569.12,472.11
2018,4,30,8,15,346.5,217.5,4.55,11.6,409.5,544.05,448.77
2018,4,30,8,30,272.0,252.0,4.5,11.7,417.0,527.78,432.35
2018,4,30,8,45,320.0,262.5,4.5,11.8,470.5,589.65,480.44
2018,4,30,9,0,368.0,273.0,4.5,11.9,524.0,652.92,528.4
2018,4,30,9,15,422.0,274.0,4.55,12.0,578.5,729.03,585.39
2018,4,30,9,30,476.0,275.0,4.6,12.1,633.0,789.37,629.98
2018,4,30,9,45,468.0,295.5,4.65,12.15,660.5,808.32,642.02
2018,4,30,10,0,460.0,316.0,4.7,12.2,688.0,824.49,652.3
2018,4,30,10,15,517.5,303.5,4.8,12.25,736.0,869.91,686.49
2018,4,30,10,30,575.0,291.0,4.9,12.3,784.0,913.27,718.77
2018,4,30,10,45,662.0,253.0,5.0,12.35,833.5,961.97,755.84
2018,4,30,11,0,749.0,215.0,5.1,12.4,883.0,1003.15,785.22
2018,4,30,11,15,820.5,180.5,5.15,12.4,922.0,1020.03,796.82
2018,4,30,11,30,892.0,146.0,5.2,12.4,961.0,1029.15,803.18
2018,4,30,11,45,893.0,146.5,5.25,12.45,967.0,1012.13,791.03
2018,4,30,12,0,894.0,147.0,5.3,12.5,973.0,991.59,776.62
2018,4,30,12,15,892.5,147.5,5.35,12.55,970.5,965.36,758.17
2018,4,30,12,30,891.0,148.0,5.4,12.6,968.0,935.96,737.44
2018,4,30,12,45,853.5,165.5,5.5,12.6,944.0,896.63,709.85
2018,4,30,13,0,816.0,183.0,5.6,12.6,920.0,847.64,674.93
2018,4,30,13,15,845.5,165.0,5.7,12.6,916.0,818.15,654.21
2018,4,30,13,30,875.0,147.0,5.8,12.6,912.0,779.52,625.98
2018,4,30,13,45,868.5,145.5,5.95,12.6,886.5,734.89,591.36
2018,4,30,14,0,862.0,144.0,6.1,12.6,861.0,684.25,551.35
2018,4,30,14,15,852.5,142.0,6.2,12.6,829.0,629.94,507.29
2018,4,30,14,30,843.0,140.0,6.3,12.6,797.0,574.71,461.3
2018,4,30,14,45,830.0,138.0,6.45,12.55,758.5,517.15,412.33
2018,4,30,15,0,817.0,136.0,6.6,12.5,720.0,459.59,361.93
2018,4,30,15,15,801.0,132.5,6.6,12.5,676.5,399.95,308.46
2018,4,30,15,30,785.0,129.0,6.6,12.5,633.0,341.23,254.86
2018,4,30,15,45,762.5,125.5,6.75,12.3,584.5,276.92,197.09
2018,4,30,16,0,740.0,122.0,6.9,12.1,536.0,219.35,146.31
2018,4,30,16,15,709.5,117.5,6.95,11.95,484.5,162.57,101.04
2018,4,30,16,30,679.0,113.0,7.0,11.8,433.0,109.52,68.56
2018,4,30,16,45,640.0,107.0,7.05,11.7,380.5,73.64,60.44
2018,4,30,17,0,601.0,101.0,7.1,11.6,328.0,71.83,59.05
2018,4,30,17,15,549.0,93.0,7.1,11.4,276.0,68.22,55.97
2018,4,30,17,30,497.0,85.0,7.1,11.2,224.0,64.46,52.63
2018,4,30,17,45,422.5,74.5,7.1,11.0,175.5,55.79,44.68
2018,4,30,18,0,348.0,64.0,7.1,10.8,127.0,48.74,37.94
2018,4,30,18,15,247.0,49.5,6.95,10.6,87.0,38.27,27.87
2018,4,30,18,30,146.0,35.0,6.8,10.4,47.0,27.85,15.55
2018,4,30,18,45,77.0,19.5,6.65,10.25,25.5,17.74,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.1,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.05,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.0,3.4,9.3,10.0,8.19,0.0
2018,5,1,5,30,53.0,18.0,3.5,9.5,20.0,32.21,0.0
2018,5,1,5,45,144.0,36.0,3.6,9.7,53.5,105.89,73.75
2018,5,1,6,0,235.0,54.0,3.7,9.9,87.0,178.99,142.57
2018,5,1,6,15,225.0,68.0,3.7,10.0,110.0,194.07,159.83
2018,5,1,6,30,215.0,82.0,3.7,10.1,133.0,215.78,180.91
2018,5,1,6,45,122.0,98.5,3.7,10.2,129.0,180.83,151.75
2018,5,1,7,0,29.0,115.0,3.7,10.3,125.0,134.94,111.32
2018,5,1,7,15,85.0,142.0,3.7,10.5,177.5,203.0,170.09
2018,5,1,7,30,141.0,169.0,3.7,10.7,230.0,288.3,241.77
2018,5,1,7,45,237.5,184.0,3.7,10.9,302.0,397.6,332.17
2018,5,1,8,0,334.0,199.0,3.7,11.1,374.0,501.12,415.4
2018,5,1,8,15,468.5,185.0,3.75,11.35,456.0,626.58,514.25
2018,5,1,8,30,603.0,171.0,3.8,11.6,538.0,751.6,609.47
2018,5,1,8,45,691.5,154.0,3.9,11.8,605.0,831.54,666.39
2018,5,1,9,0,780.0,137.0,4.0,12.0,672.0,906.74,718.89
2018,5,1,9,15,809.0,133.5,4.0,12.2,717.0,947.23,745.14
2018,5,1,9,30,838.0,130.0,4.0,12.4,762.0,985.38,769.75
2018,5,1,9,45,861.0,125.0,4.05,12.65,800.0,1002.32,779.52
2018,5,1,10,0,884.0,120.0,4.1,12.9,838.0,1027.25,795.12
2018,5,1,10,15,891.0,122.0,4.1,13.0,866.5,1040.27,802.52
2018,5,1,10,30,898.0,124.0,4.1,13.1,895.0,1049.57,807.57
2018,5,1,10,45,902.5,125.5,4.1,13.25,916.5,1052.02,807.91
2018,5,1,11,0,907.0,127.0,4.1,13.4,938.0,1050.65,805.82
2018,5,1,11,15,909.5,128.5,4.1,13.5,951.5,1043.43,800.04
2018,5,1,11,30,912.0,130.0,4.1,13.6,965.0,1032.43,791.85
2018,5,1,11,45,912.0,131.0,4.15,13.65,970.5,1014.79,779.69
2018,5,1,12,0,912.0,132.0,4.2,13.7,976.0,993.61,765.19
2018,5,1,12,15,914.5,130.0,4.3,13.75,974.5,968.44,748.39
2018,5,1,12,30,917.0,128.0,4.4,13.8,973.0,939.88,729.38
2018,5,1,12,45,918.5,125.0,4.45,13.85,964.0,906.24,706.24
2018,5,1,13,0,920.0,122.0,4.5,13.9,955.0,869.47,680.75
2018,5,1,13,15,916.0,121.5,4.7,13.85,937.5,827.68,652.63
2018,5,1,13,30,912.0,121.0,4.9,13.8,920.0,783.42,622.17
2018,5,1,13,45,906.0,120.0,5.05,13.75,895.0,735.07,586.22
2018,5,1,14,0,900.0,119.0,5.2,13.7,870.0,684.83,547.25
2018,5,1,14,15,795.0,160.0,5.3,13.55,805.0,611.46,488.4
2018,5,1,14,30,690.0,201.0,5.4,13.4,740.0,542.87,432.56
2018,5,1,14,45,623.5,215.0,5.55,13.3,684.0,480.0,380.86
2018,5,1,15,0,557.0,229.0,5.7,13.2,628.0,422.49,332.76
2018,5,1,15,15,614.5,192.0,5.7,13.2,608.0,376.77,291.6
2018,5,1,15,30,672.0,155.0,5.7,13.2,588.0,323.29,242.28
2018,5,1,15,45,567.5,173.0,5.85,12.85,519.5,267.65,195.86
2018,5,1,16,0,463.0,191.0,6.0,12.5,451.0,222.16,160.19
2018,5,1,16,15,456.0,173.0,6.05,12.25,409.5,174.56,121.82
2018,5,1,16,30,449.0,155.0,6.1,12.0,368.0,128.12,90.6
2018,5,1,16,45,498.0,129.0,6.1,11.75,339.5,88.37,73.52
2018,5,1,17,0,547.0,103.0,6.1,11.5,311.0,72.89,60.0
2018,5,1,17,15,495.5,91.0,6.05,11.3,258.0,66.08,54.07
2018,5,1,17,30,444.0,79.0,6.0,11.1,205.0,57.94,46.79
2018,5,1,17,45,395.5,68.0,5.95,10.85,163.0,50.78,40.23
2018,5,1,18,0,347.0,57.0,5.9,10.6,121.0,43.33,33.19
2018,5,1,18,15,254.5,44.0,5.8,10.45,83.0,33.94,24.16
2018,5,1,18,30,162.0,31.0,5.7,10.3,45.0,24.26,13.26
2018,5,1,18,45,86.5,17.5,5.65,10.15,24.5,15.92,0.0
2018,5,1,19,0,11.0,4.0,5.6,10.0,4.0,0.0,0.0
2018,5,1,19,15,5.5,2.0,5.5,10.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,2.55,9.7,3.0,2.73,0.0
2018,5,2,5,30,0.0,6.0,2.7,9.8,6.0,5.26,0.0
2018,5,2,5,45,0.0,15.0,2.85,9.9,15.0,13.19,4.72
2018,5,2,6,0,0.0,24.0,3.0,10.0,24.0,21.13,12.29
2018,5,2,6,15,0.0,40.5,3.0,10.15,40.5,35.73,25.2
2018,5,2,6,30,0.0,57.0,3.0,10.3,57.0,51.02,38.66
2018,5,2,6,45,19.0,92.0,3.0,10.4,98.5,103.45,84.25
2018,5,2,7,0,38.0,127.0,3.0,10.5,140.0,154.66,128.18
2018,5,2,7,15,108.5,151.5,2.95,10.7,197.0,241.43,202.22
2018,5,2,7,30,179.0,176.0,2.9,10.9,254.0,323.96,270.96
2018,5,2,7,45,340.5,170.0,2.85,11.1,341.0,460.3,383.18
2018,5,2,8,0,502.0,164.0,2.8,11.3,428.0,612.94,503.1
2018,5,2,8,15,450.0,193.0,2.75,11.5,446.5,619.51,503.86
2018,5,2,8,30,398.0,222.0,2.7,11.7,465.0,620.22,501.0
2018,5,2,8,45,276.0,264.0,2.65,11.95,438.5,550.34,442.97
2018,5,2,9,0,154.0,306.0,2.6,12.2,412.0,471.55,377.78
2018,5,2,9,15,164.0,329.0,2.6,12.4,448.0,507.63,404.71
2018,5,2,9,30,174.0,352.0,2.6,12.6,484.0,543.16,430.25
2018,5,2,9,45,183.0,371.5,2.55,12.85,515.5,573.11,451.11
2018,5,2,10,0,192.0,391.0,2.5,13.1,547.0,602.19,471.11
2018,5,2,10,15,188.0,405.5,2.55,13.25,562.5,611.73,476.88
2018,5,2,10,30,184.0,420.0,2.6,13.4,578.0,620.1,481.97
2018,5,2,10,45,193.0,429.5,2.6,13.5,599.0,635.15,492.35
2018,5,2,11,0,202.0,439.0,2.6,13.6,620.0,648.97,501.8
2018,5,2,11,15,181.5,443.0,2.65,13.7,607.5,626.49,484.37
2018,5,2,11,30,161.0,447.0,2.7,13.8,595.0,603.47,466.78
2018,5,2,11,45,173.5,452.5,2.8,13.9,613.0,613.32,474.41
2018,5,2,12,0,186.0,458.0,2.9,14.0,631.0,621.59,480.67
2018,5,2,12,15,166.0,458.5,2.95,14.05,612.5,593.68,459.57
2018,5,2,12,30,146.0,459.0,3.0,14.1,594.0,566.03,438.81
2018,5,2,12,45,140.5,453.5,3.05,14.1,582.0,545.66,423.91
2018,5,2,13,0,135.0,448.0,3.1,14.1,570.0,525.22,408.85
2018,5,2,13,15,101.0,426.5,3.15,14.05,517.0,463.66,362.33
2018,5,2,13,30,67.0,405.0,3.2,14.0,464.0,411.18,322.27
2018,5,2,13,45,70.5,395.5,3.25,13.95,456.0,398.18,312.9
2018,5,2,14,0,74.0,386.0,3.3,13.9,448.0,384.76,302.96
2018,5,2,14,15,67.0,366.5,3.3,13.8,421.0,356.41,281.27
2018,5,2,14,30,60.0,347.0,3.3,13.7,394.0,329.04,260.24
2018,5,2,14,45,57.5,327.5,3.3,13.6,371.0,304.83,241.54
2018,5,2,15,0,55.0,308.0,3.3,13.5,348.0,281.13,223.08
2018,5,2,15,15,54.5,289.0,3.3,13.5,326.5,259.06,205.64
2018,5,2,15,30,54.0,270.0,3.3,13.5,305.0,237.25,188.26
2018,5,2,15,45,189.5,231.5,3.3,13.25,340.5,229.73,177.58
2018,5,2,16,0,325.0,193.0,3.3,13.0,376.0,204.36,150.57
2018,5,2,16,15,525.5,142.0,3.3,12.8,406.5,160.68,106.61
2018,5,2,16,30,726.0,91.0,3.3,12.6,437.0,96.24,55.4
2018,5,2,16,45,716.5,83.0,3.3,12.4,391.5,56.39,44.89
2018,5,2,17,0,707.0,75.0,3.3,12.2,346.0,52.49,41.61
2018,5,2,17,15,660.5,70.0,3.2,12.0,293.0,50.32,39.79
2018,5,2,17,30,614.0,65.0,3.1,11.8,240.0,48.09,37.83
2018,5,2,17,45,545.0,58.0,3.05,11.55,190.0,44.07,34.13
2018,5,2,18,0,476.0,51.0,3.0,11.3,140.0,39.96,30.15
2018,5,2,18,15,370.5,41.5,2.85,11.15,97.5,33.43,23.73
2018,5,2,18,30,265.0,32.0,2.7,11.0,55.0,26.73,15.57
2018,5,2,18,45,147.5,18.5,2.6,10.8,30.0,16.83,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.6,5.0,4.55,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,3.5,2.0,3.2,9.9,2.0,2.67,0.0
2018,5,3,5,30,7.0,4.0,3.2,9.9,4.0,6.01,0.0
2018,5,3,5,45,9.0,6.0,3.2,9.95,7.0,9.26,1.61
2018,5,3,6,0,11.0,8.0,3.2,10.0,10.0,12.61,5.04
2018,5,3,6,15,61.0,14.5,3.15,10.05,29.0,51.86,39.43
2018,5,3,6,30,111.0,21.0,3.1,10.1,48.0,90.35,73.98
2018,5,3,6,45,55.5,22.5,3.05,10.1,36.0,59.14,46.91
2018,5,3,7,0,0.0,24.0,3.0,10.1,24.0,21.12,12.79
2018,5,3,7,15,0.0,28.0,3.0,10.2,28.0,24.66,15.83
2018,5,3,7,30,0.0,32.0,3.0,10.3,32.0,28.21,18.83
2018,5,3,7,45,0.0,37.5,3.0,10.35,37.5,33.09,22.95
2018,5,3,8,0,0.0,43.0,3.0,10.4,43.0,37.97,27.04
2018,5,3,8,15,0.0,61.5,3.05,10.5,61.5,54.4,40.94
2018,5,3,8,30,0.0,80.0,3.1,10.6,80.0,70.87,54.72
2018,5,3,8,45,0.0,90.5,3.1,10.7,90.5,80.26,62.41
2018,5,3,9,0,0.0,101.0,3.1,10.8,101.0,89.84,70.23
2018,5,3,9,15,0.5,119.5,3.15,10.95,120.0,107.42,84.66
2018,5,3,9,30,1.0,138.0,3.2,11.1,139.0,125.08,99.03
2018,5,3,9,45,8.0,193.5,3.25,11.2,200.0,184.21,147.48
2018,5,3,10,0,15.0,249.0,3.3,11.3,261.0,244.18,195.68
2018,5,3,10,15,27.0,302.5,3.3,11.45,325.5,322.99,258.05
2018,5,3,10,30,39.0,356.0,3.3,11.6,390.0,388.87,308.99
2018,5,3,10,45,47.0,378.5,3.3,11.7,420.0,417.88,330.88
2018,5,3,11,0,55.0,401.0,3.3,11.8,450.0,446.21,352.23
2018,5,3,11,15,65.5,415.5,3.35,11.95,475.0,468.02,368.66
2018,5,3,11,30,76.0,430.0,3.4,12.1,500.0,488.89,384.34
2018,5,3,11,45,169.0,435.5,3.4,12.25,592.5,591.62,463.9
2018,5,3,12,0,262.0,441.0,3.4,12.4,685.0,686.57,535.21
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,798.55,623.12
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,888.94,692.19
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,865.39,674.87
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,842.97,659.27
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,813.05,638.37
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,774.73,611.29
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,728.46,576.03
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,679.78,538.16
