Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,605.71,479.17
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,536.67,423.51
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,488.62,383.62
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,437.83,340.08
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,379.61,289.84
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,322.28,239.34
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,266.73,188.72
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,208.27,136.26
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,156.63,97.51
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,114.01,74.25
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,84.09,69.35
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,90.13,74.99
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,68.92,56.33
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,52.37,41.6
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,46.97,36.67
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,41.34,31.34
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,32.0,22.48
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,23.41,13.21
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,15.46,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.64,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,11.16,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,28.01,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,37.08,24.02
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,42.15,30.21
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,54.75,41.6
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,67.63,53.04
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,89.04,72.07
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,117.57,97.15
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,194.93,163.46
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,276.66,231.49
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,301.87,249.67
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,324.33,265.07
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,315.95,256.17
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,320.02,257.07
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,366.67,291.76
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,413.77,325.05
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,496.59,386.66
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,564.0,435.47
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,651.95,498.12
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,722.74,547.44
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,745.33,564.25
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,766.26,580.22
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,796.83,603.35
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,838.25,633.4
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,834.49,630.39
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,828.41,626.24
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,859.67,650.07
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,885.83,669.87
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,913.52,692.15
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,925.25,700.05
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,887.8,674.46
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,848.2,647.68
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,815.6,626.64
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,774.81,599.39
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,730.63,567.39
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,683.35,532.11
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,630.25,491.66
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,575.91,448.78
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,516.48,400.46
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,454.53,348.64
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,394.12,296.08
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,334.48,243.07
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,275.17,190.36
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,216.53,139.18
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,157.2,92.22
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,100.66,57.67
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,60.69,48.33
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,52.85,41.6
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,51.55,40.6
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,50.25,39.52
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,45.49,35.21
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,40.57,30.57
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,34.53,24.65
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,26.69,16.06
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,15.88,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,5.46,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,4.04,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,8.38,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,12.01,4.04
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,14.94,7.08
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,20.67,12.23
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,26.41,17.34
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,35.7,25.45
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,45.01,33.47
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,80.58,63.97
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,118.33,95.81
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,140.76,114.36
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,163.41,132.9
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,212.8,173.61
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,278.03,226.33
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,322.77,261.59
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,367.9,296.64
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,406.24,325.51
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,444.57,353.81
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,469.13,370.98
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,493.25,387.59
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,476.01,373.17
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,458.37,358.73
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,456.66,356.87
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,454.63,354.75
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,493.86,385.19
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,531.68,414.19
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,489.79,382.46
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,448.85,351.41
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,433.39,340.56
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,417.91,329.45
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,360.05,285.14
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,304.26,241.73
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,283.44,225.52
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,260.78,207.68
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,260.96,208.22
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,260.87,208.53
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,266.72,213.57
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,271.21,217.48
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,275.04,220.85
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,276.46,222.02
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,299.52,238.59
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,306.54,239.95
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,270.37,206.25
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,222.43,162.62
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,177.56,125.35
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,131.13,92.76
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,93.96,78.32
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,82.12,68.07
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,68.42,56.03
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,52.37,41.69
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,49.48,39.02
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,46.61,36.14
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,37.1,27.08
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,29.0,18.29
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,17.87,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,7.28,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,17.57,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,48.37,7.22
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,85.86,62.67
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,123.47,98.13
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,169.99,140.26
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,219.2,184.1
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,191.88,161.19
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,154.27,127.97
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,162.24,134.06
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,158.78,130.18
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,216.15,178.09
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,265.07,218.12
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,380.29,313.31
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,503.08,411.39
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,682.36,554.27
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,864.61,691.2
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,917.28,726.95
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,976.44,767.86
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,1009.34,789.85
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,1028.52,802.34
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,1027.61,801.3
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,1009.41,788.25
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,1010.6,788.91
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,999.15,780.56
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,929.88,727.9
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,860.57,674.01
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,854.86,670.01
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,846.5,663.77
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,873.72,686.41
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,895.81,704.73
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,846.4,667.11
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,796.86,629.46
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,689.7,545.81
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,589.39,466.55
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,560.16,444.62
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,529.49,420.93
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,519.34,413.15
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,501.86,398.69
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,404.96,321.37
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,327.34,260.06
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,276.19,219.49
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,227.31,180.8
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,198.31,157.38
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,170.16,134.55
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,164.31,126.18
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,144.3,109.43
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,113.68,95.65
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,93.09,77.79
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,83.21,69.21
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,72.78,59.97
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,64.56,52.51
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,50.27,39.39
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,39.96,29.61
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,27.31,17.07
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,16.65,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,6.37,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,33.15,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,93.43,28.6
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,167.99,126.27
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,250.75,201.47
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,322.0,266.14
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,400.78,335.58
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,469.43,394.56
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,541.79,454.39
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,604.42,504.5
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,665.55,550.9
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,719.12,589.51
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,771.75,626.59
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,820.35,659.65
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,867.32,690.89
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,911.58,719.63
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,944.67,740.2
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,972.94,757.44
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,997.83,772.24
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,1022.53,786.76
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,1043.96,798.98
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,1055.06,804.84
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,1062.35,808.32
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,1065.68,809.27
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,1065.14,807.76
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,1049.49,796.69
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,1029.95,783.17
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,1011.08,769.89
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,978.29,747.08
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,937.98,719.53
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,890.09,685.12
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,844.04,651.53
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,797.73,617.4
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,769.02,597.46
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,736.44,574.26
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,709.31,555.15
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,673.99,528.98
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,628.62,493.87
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,579.51,454.44
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,522.26,406.96
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,464.03,357.14
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,404.15,304.41
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,344.63,250.91
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,278.47,192.26
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,218.56,139.76
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,159.16,92.38
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,102.12,57.36
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,59.95,47.67
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,58.11,46.26
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,51.14,40.21
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,49.32,38.67
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,45.75,35.44
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,42.12,31.96
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,36.1,26.11
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,29.95,19.36
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,17.85,0.0
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,8.19,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,21.08,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,55.05,19.12
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,76.0,54.96
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,102.18,80.26
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,89.16,71.38
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,68.31,54.13
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,63.33,49.69
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,61.0,46.98
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,73.46,57.5
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,85.99,67.93
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,119.07,95.72
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,152.79,123.63
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,269.37,220.93
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,396.56,323.47
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,543.3,442.17
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,700.32,563.65
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,802.98,640.03
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,902.06,709.81
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,938.84,733.23
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,967.14,750.94
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,982.69,758.92
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,994.8,764.6
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,951.39,732.41
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,895.07,689.56
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,864.26,664.8
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,833.8,640.06
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,891.74,684.69
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,933.61,713.87
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,915.12,702.25
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,893.12,688.52
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,863.05,668.48
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,829.94,646.09
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,779.01,611.03
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,727.59,573.81
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,655.87,519.38
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,587.98,466.73
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,583.86,464.13
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,564.69,447.76
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,508.39,400.09
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,451.57,350.69
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,392.58,298.06
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,333.95,244.73
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,269.0,186.28
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,210.93,134.93
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,153.65,89.14
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,99.26,55.77
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,58.82,46.72
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,52.58,41.36
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,50.45,39.6
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,48.25,37.69
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,44.68,34.45
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,41.03,30.96
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,34.99,25.13
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,28.8,18.52
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,16.6,0.0
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,6.37,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,43.85,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,114.48,52.22
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,188.35,142.49
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,270.1,216.71
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,241.52,199.35
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,190.94,159.42
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,175.95,146.83
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,160.24,132.04
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,159.3,130.6
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,148.03,120.26
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,143.51,115.92
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,139.06,111.62
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,161.96,130.33
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,185.11,149.05
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,230.81,186.25
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,292.12,235.47
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,325.59,261.66
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,358.99,287.6
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,405.51,324.2
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,451.99,360.33
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,455.94,362.48
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,459.47,364.45
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,424.97,336.47
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,390.66,308.68
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,536.96,423.97
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,664.38,521.27
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,827.36,649.56
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,950.55,741.52
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,889.74,696.96
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,822.88,646.1
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,852.88,670.71
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,870.82,683.52
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,828.64,653.89
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,783.93,622.33
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,735.51,586.07
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,685.12,546.44
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,631.52,503.44
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,576.66,458.18
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,518.93,409.28
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,460.76,358.55
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,401.28,305.21
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,342.11,251.16
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,276.4,192.23
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,217.42,140.05
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,159.13,93.19
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,103.72,58.97
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,61.97,49.6
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,55.48,44.05
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,53.08,42.06
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,50.59,39.91
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,47.51,37.11
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,44.41,34.1
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,38.06,27.96
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,29.72,19.5
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,18.58,0.02
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,8.19,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,30.88,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,85.5,42.71
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,138.88,105.56
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,196.82,158.66
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,237.68,197.06
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,280.03,235.51
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,291.32,246.13
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,308.71,260.46
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,289.31,242.74
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,260.83,216.75
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,343.4,285.4
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,417.78,346.06
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,613.6,506.71
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,803.64,654.86
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,857.9,693.31
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,906.35,727.63
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,899.85,720.93
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,878.76,703.16
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,891.92,710.67
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,898.66,713.43
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,899.56,711.83
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,897.15,707.93
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,925.13,728.46
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,951.37,747.46
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,975.28,765.32
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,993.73,777.77
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,969.73,759.43
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,942.95,738.82
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,915.0,718.79
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,884.76,696.9
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,853.57,674.5
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,819.83,649.88
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,795.73,633.71
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,763.72,610.98
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,724.65,581.43
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,679.15,546.03
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,623.51,500.57
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,566.9,453.38
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,513.6,407.74
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,457.46,358.23
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,397.88,304.72
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,339.11,251.01
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,277.91,195.99
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,219.82,145.09
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,157.34,94.87
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,103.76,61.19
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,64.44,51.9
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,63.82,51.57
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,62.26,50.36
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,60.69,49.07
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,56.44,45.21
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,49.93,39.14
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,41.83,31.39
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,33.51,22.89
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,20.93,2.79
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,9.1,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,31.07,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,83.98,45.32
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,142.77,109.12
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,208.42,168.38
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,264.77,219.62
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,326.09,273.9
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,385.14,324.83
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,447.51,376.97
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,506.06,423.8
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,559.19,465.01
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,610.97,504.16
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,662.55,542.19
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,713.24,578.74
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,763.17,613.51
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,808.27,643.96
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,851.74,672.8
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,876.8,688.42
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,898.18,701.51
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,955.91,740.59
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,1004.45,772.74
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,1015.6,778.92
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,1023.02,782.93
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,1032.89,788.13
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,1039.03,790.87
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,1034.23,786.58
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,1038.78,788.9
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,1024.78,778.6
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,1006.98,765.95
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,982.2,748.75
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,953.83,729.13
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,921.1,707.01
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,884.99,682.4
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,842.19,653.16
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,796.83,621.75
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,747.74,585.72
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,696.68,546.3
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,639.35,501.59
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,581.91,455.41
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,525.9,408.86
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,468.38,359.47
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,408.28,306.39
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,348.11,252.18
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,286.89,197.33
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,220.44,139.54
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,160.41,91.67
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,102.77,56.01
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,57.86,45.4
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,56.33,44.26
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,54.24,42.62
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,47.56,36.82
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,44.29,33.92
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,40.97,30.8
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,35.29,25.38
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,29.5,19.38
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,20.08,3.94
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,10.91,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,45.31,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,119.17,68.07
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,194.7,146.95
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,281.63,223.03
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,350.75,284.24
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,426.42,348.9
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,488.24,400.46
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,555.17,453.98
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,610.96,496.33
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,666.2,535.69
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,729.92,579.64
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,787.52,617.86
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,812.94,631.77
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,828.91,639.05
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,886.17,673.98
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,938.46,703.79
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,957.44,713.78
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,982.76,728.35
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,1004.01,739.46
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,1021.78,748.32
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,1031.61,755.78
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,1037.62,760.93
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,1032.14,758.59
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,1023.0,753.98
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,994.24,737.45
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,970.05,723.78
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,969.15,725.28
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,971.16,728.48
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,952.86,718.07
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,940.25,711.59
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,903.16,687.63
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,863.58,661.8
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,808.28,624.42
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,758.38,588.94
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,705.45,549.8
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,652.87,510.0
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,616.78,482.13
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,574.83,448.35
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,517.74,401.43
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,457.1,350.41
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,398.17,299.04
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,339.86,247.13
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,280.27,194.21
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,222.33,143.89
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,165.58,98.9
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,105.58,60.43
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,71.76,57.88
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,80.52,65.86
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,74.69,60.94
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,68.57,55.67
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,60.63,48.61
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,52.37,41.05
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,41.84,31.26
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,31.95,21.65
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,20.22,5.34
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,9.1,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,4.34,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,7.02,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,13.18,5.35
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,19.35,10.91
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,29.51,19.84
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,39.69,28.74
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,74.92,59.12
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,112.43,91.03
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,131.66,106.98
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,151.02,122.81
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,167.8,136.25
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,184.59,149.53
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,192.6,155.4
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,200.55,161.2
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,238.99,191.94
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,292.81,234.36
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,346.28,276.1
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,400.08,317.37
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,472.17,372.99
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,561.18,439.85
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,674.85,525.56
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,771.7,596.91
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,724.93,560.6
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,676.84,524.07
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,638.46,495.2
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,613.69,475.87
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,592.7,459.66
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,571.47,443.24
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,588.87,457.65
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,610.64,474.85
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,661.34,516.09
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,708.61,553.64
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,644.53,503.64
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,583.88,456.46
