Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,590.52,463.63
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,585.63,460.96
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,583.28,459.78
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,565.3,444.74
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,477.79,374.17
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,408.88,318.79
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,365.75,281.51
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,318.15,239.11
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,274.04,196.62
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,219.01,144.54
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,169.63,111.15
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,138.08,97.91
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,98.93,82.28
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,86.74,71.87
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,72.77,59.7
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,57.85,46.5
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,53.54,42.62
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,49.06,38.4
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,39.88,29.76
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,31.9,21.83
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,20.87,6.85
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,10.91,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,3.93,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,4.38,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,7.02,0.25
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,9.65,2.67
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,13.62,6.2
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,17.59,9.71
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,33.05,23.16
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,48.56,36.5
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,55.67,42.45
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,62.79,48.35
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,72.15,56.08
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,81.61,63.82
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,97.36,76.74
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,113.17,89.58
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,124.28,98.44
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,135.42,107.28
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,157.94,125.47
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,180.57,143.57
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,201.82,160.44
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,223.07,177.18
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,278.55,221.14
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,349.29,276.17
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,354.55,279.63
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,359.52,283.13
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,362.7,285.35
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,365.57,287.37
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,386.45,303.47
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,406.42,318.75
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,453.58,355.34
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,498.23,389.54
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,534.22,417.51
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,558.95,436.88
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,541.48,424.01
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,523.29,410.68
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,548.88,433.05
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,561.48,444.29
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,571.83,453.49
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,563.87,446.4
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,507.17,398.83
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,451.32,350.7
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,393.44,299.56
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,336.15,247.9
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,278.2,195.73
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,221.72,145.93
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,165.7,100.67
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,106.04,61.38
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,62.11,49.93
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,60.57,48.78
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,62.03,50.28
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,63.94,52.11
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,58.42,47.13
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,53.62,42.6
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,44.53,33.99
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,32.73,22.69
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,20.66,7.64
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,9.1,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,4.05,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,4.38,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,6.58,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,8.78,1.89
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,13.18,5.78
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,17.59,9.66
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,36.15,25.75
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,54.77,41.71
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,89.28,71.0
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,125.21,101.0
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,152.91,123.71
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,180.91,146.37
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,202.07,163.18
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,223.43,180.01
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,241.57,194.05
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,259.76,208.04
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,353.64,282.54
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,434.55,345.01
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,503.22,396.58
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,554.88,434.79
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,602.76,470.72
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,649.96,505.76
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,806.08,624.68
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,934.51,719.78
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,973.78,746.48
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,1005.85,768.44
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,989.61,757.37
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,969.91,744.35
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,945.01,727.85
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,916.91,709.08
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,884.01,686.68
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,848.23,662.08
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,808.21,634.41
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,765.76,604.98
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,719.85,570.51
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,671.93,533.35
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,620.18,492.23
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,567.02,448.8
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,512.38,402.78
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,456.93,354.7
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,398.31,302.73
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,340.06,250.03
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,276.04,192.55
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,218.25,141.23
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,160.5,94.23
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,104.67,58.4
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,58.07,46.21
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,55.81,44.4
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,53.76,42.72
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,47.13,36.87
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,46.45,36.24
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,46.11,35.75
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,37.67,27.83
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,28.84,19.33
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,19.65,7.65
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,12.73,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,4.55,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,52.91,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,131.76,86.48
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,198.17,152.8
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,276.04,222.45
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,304.83,251.5
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,324.92,271.28
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,408.24,341.77
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,494.91,412.91
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,524.64,435.44
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,543.4,448.77
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,625.08,512.19
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,704.34,571.28
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,785.76,629.15
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,866.96,685.29
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,905.83,710.19
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,942.18,733.4
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,969.96,750.85
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,994.33,765.99
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,1009.23,774.42
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,1020.0,780.2
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,1034.84,789.7
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,1046.19,796.89
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,1047.92,797.3
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,1045.89,795.37
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,1038.59,789.79
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,1027.55,781.83
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,1010.9,769.96
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,990.67,755.79
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,963.86,737.38
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,933.94,716.86
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,898.53,692.61
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,860.56,666.45
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,820.57,638.96
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,778.07,609.39
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,731.33,574.64
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,682.57,537.34
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,630.09,496.21
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,576.24,452.78
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,520.12,406.05
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,463.26,357.29
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,404.87,305.96
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,341.81,249.91
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,281.88,196.16
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,223.16,144.49
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,164.94,97.46
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,108.95,61.62
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,62.54,50.01
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,55.67,44.14
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,52.94,41.88
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,50.06,39.4
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,46.96,36.63
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,43.79,33.64
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,38.27,28.35
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,32.62,22.62
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,22.39,10.15
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,12.73,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.73,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,22.09,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,59.66,37.78
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,51.15,36.44
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,42.99,31.0
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,38.31,27.52
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,34.37,24.12
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,49.45,37.1
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,64.6,49.99
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,68.56,53.18
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,72.58,56.37
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,85.0,66.63
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,97.5,76.85
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,114.71,90.93
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,131.99,104.94
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,149.28,118.86
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,166.64,132.74
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,182.6,145.42
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,198.61,158.06
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,225.17,179.15
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,251.73,200.05
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,273.87,217.32
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,295.85,234.39
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,279.28,220.97
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,262.9,207.82
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,265.01,209.39
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,267.01,210.87
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,263.35,207.96
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,259.61,205.03
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,285.45,225.51
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,310.75,245.45
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,277.13,219.01
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,244.12,193.0
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,235.83,186.61
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,227.63,180.25
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,229.72,182.17
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,231.63,183.94
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,249.3,198.52
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,265.24,211.59
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,294.64,235.31
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,319.11,254.64
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,284.21,226.68
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,251.35,200.42
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,239.98,190.48
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,219.1,172.42
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,193.21,150.58
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,164.86,128.49
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,136.01,115.21
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,114.29,96.49
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,98.17,82.49
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,76.96,63.71
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,65.59,53.53
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,53.61,42.6
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,43.57,33.19
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,33.14,23.2
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,22.65,10.91
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,11.82,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,3.07,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,5.26,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,8.34,1.37
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,11.41,4.15
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,15.82,8.05
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,20.23,11.93
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,36.15,25.7
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,52.11,39.38
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,66.78,51.79
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,81.94,64.45
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,79.37,62.03
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,77.07,59.85
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,80.66,62.63
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,84.3,65.44
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,93.04,72.5
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,101.8,79.53
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,136.66,108.13
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,171.9,136.66
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,194.51,154.63
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,217.12,172.48
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,239.69,190.19
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,262.16,207.7
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,267.76,211.75
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,273.25,215.77
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,303.65,239.53
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,345.36,271.84
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,302.78,238.46
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,272.43,214.66
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,298.71,235.6
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,316.28,249.57
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,332.6,262.52
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,348.04,274.78
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,347.03,274.17
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,345.75,273.42
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,343.02,271.69
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,339.54,269.34
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,336.47,267.35
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,332.41,264.51
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,271.11,216.16
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,216.47,172.77
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,196.96,156.2
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,171.72,133.47
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,153.97,120.53
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,148.76,119.27
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,152.3,122.07
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,146.15,117.17
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,134.66,114.12
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,121.67,103.1
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,100.56,84.71
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,84.88,70.9
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,72.12,59.47
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,58.85,47.36
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,47.44,36.7
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,35.74,25.56
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,23.74,12.22
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,12.73,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,3.12,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,32.16,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,68.35,45.74
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,109.21,84.36
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,155.43,126.08
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,160.37,132.7
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,168.0,140.2
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,156.22,130.31
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,133.13,110.18
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,114.19,93.44
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,89.49,71.6
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,88.58,70.35
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,87.17,68.64
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,95.45,75.35
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,103.74,82.02
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,110.18,87.13
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,116.62,92.23
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,135.23,107.45
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,153.93,122.63
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,175.53,140.11
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,197.15,157.48
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,224.89,179.68
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,252.56,201.65
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,232.69,185.38
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,213.05,169.37
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,230.3,183.12
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,247.35,196.63
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,259.07,205.85
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,270.54,214.88
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,294.04,233.64
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,316.97,251.86
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,330.59,262.63
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,336.93,267.68
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,332.57,264.45
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,328.0,261.08
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,305.3,243.25
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,283.78,226.31
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,257.51,205.52
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,231.86,185.14
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,229.45,183.52
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,226.71,181.61
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,203.81,163.27
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,181.54,145.4
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,182.84,146.72
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,182.82,146.9
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,170.28,135.99
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,160.76,128.35
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,129.06,109.34
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,112.5,95.14
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,81.95,68.2
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,48.54,38.33
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,36.19,27.19
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,23.76,15.86
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,19.81,12.11
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,16.16,8.53
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,12.57,4.04
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,9.1,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,4.55,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.82,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,7.91,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,14.07,5.41
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,23.34,14.08
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,32.63,22.41
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,28.18,18.79
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,23.76,15.02
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,44.86,33.31
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,66.14,51.58
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,63.12,48.8
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,60.13,46.04
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,76.6,59.89
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,93.71,74.14
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,105.22,83.58
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,116.78,93.0
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,165.25,133.21
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,214.55,173.51
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,291.19,236.02
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,356.92,288.74
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,421.77,340.3
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,486.64,391.08
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,593.09,475.37
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,698.16,556.6
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,750.79,596.63
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,801.33,634.87
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,796.16,630.03
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,789.06,624.06
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,781.85,618.27
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,772.71,611.07
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,794.14,628.58
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,804.22,637.52
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,742.77,589.82
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,680.8,541.61
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,639.16,509.54
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,598.7,478.04
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,521.68,417.29
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,452.62,362.29
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,403.59,323.59
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,360.03,288.98
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,280.62,225.55
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,209.87,168.62
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,223.54,179.68
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,236.48,189.6
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,192.9,154.69
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,158.34,127.46
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,141.67,113.91
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,125.04,100.47
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,103.99,87.45
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,84.23,70.15
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,76.04,63.01
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,70.41,58.08
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,61.12,49.71
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,56.39,45.27
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,46.07,35.59
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,35.33,25.35
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,25.31,14.21
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,15.46,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,7.73,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,3.12,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,8.6,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,14.07,5.51
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,24.23,14.88
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,34.4,23.98
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,56.21,43.03
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,78.82,62.62
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,133.67,109.77
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,186.42,154.34
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,224.06,185.32
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,262.73,216.61
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,298.85,245.1
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,349.18,284.18
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,384.98,311.21
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,420.76,337.9
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,479.87,383.16
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,540.36,428.49
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,722.2,567.87
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,887.11,688.28
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,889.43,686.89
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,887.59,683.78
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,845.76,651.86
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,803.96,619.84
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,669.58,520.56
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,535.5,418.51
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,443.55,347.68
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,329.6,258.12
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,324.94,254.8
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,320.22,251.14
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,374.91,294.08
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,418.63,328.12
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,427.27,335.16
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,434.88,341.53
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,415.25,326.81
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,396.01,312.39
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,341.17,270.01
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,289.51,229.65
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,261.6,207.92
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,234.38,186.54
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,215.26,171.55
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,196.59,156.83
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,189.93,151.69
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,183.19,146.46
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,172.12,137.98
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,161.15,129.55
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,158.75,127.64
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,147.46,118.57
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,136.2,115.66
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,123.27,104.7
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,108.12,91.59
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,87.96,73.79
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,75.07,62.28
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,61.63,50.04
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,49.61,38.82
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,37.25,27.11
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,24.93,14.24
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,13.64,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,6.82,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,2.59,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,3.63,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,6.14,0.0
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,7.9,1.16
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,11.42,4.27
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,14.94,7.36
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,24.65,15.79
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,34.39,24.15
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,42.81,31.31
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,51.25,38.4
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,58.37,44.3
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,65.5,50.16
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,71.76,55.24
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,78.03,60.3
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,84.78,65.75
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,91.68,71.31
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,105.04,82.19
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,118.43,93.03
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,144.94,114.64
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,171.57,136.15
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,182.75,145.0
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,193.87,153.8
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,191.33,151.53
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,188.77,149.29
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,199.58,157.89
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,210.25,166.34
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,221.66,175.39
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,232.85,184.26
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,222.01,175.55
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,211.24,166.94
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,217.98,172.39
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,224.54,177.68
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,232.61,184.22
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,240.41,190.54
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,235.89,187.08
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,231.33,183.61
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,245.98,195.62
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,259.65,206.78
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,244.53,194.91
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,229.65,183.23
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,219.57,175.34
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,209.4,167.34
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,198.29,158.37
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,191.28,152.65
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,178.72,142.18
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,164.18,130.77
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,134.91,114.1
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,121.45,102.73
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,100.68,84.7
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,85.68,71.56
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,72.96,60.22
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,56.98,45.74
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,46.71,36.17
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,36.02,26.03
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,25.37,14.83
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,13.16,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,7.28,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,3.7,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,7.79,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,11.42,3.51
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,18.91,10.4
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,26.42,17.13
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,41.27,30.14
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,56.45,43.33
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,91.42,73.42
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,127.41,103.95
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,132.21,107.54
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,136.87,110.94
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,172.14,140.23
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,219.43,178.92
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,197.17,159.72
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,185.94,149.72
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,208.78,167.99
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,231.71,186.13
2018,5,23,9,15,29.5,269.0,4.15,12.75,291.5,291.39,233.8
2018,5,23,9,30,42.0,304.0,4.2,12.9,337.0,339.12,271.24
2018,5,23,9,45,85.0,341.0,4.25,13.05,411.5,418.89,334.34
2018,5,23,10,0,128.0,378.0,4.3,13.2,486.0,515.19,408.5
2018,5,23,10,15,135.5,402.0,4.35,13.25,520.0,545.87,430.87
2018,5,23,10,30,143.0,426.0,4.4,13.3,554.0,575.51,452.59
2018,5,23,10,45,120.5,427.5,4.4,13.35,537.0,550.97,432.71
2018,5,23,11,0,98.0,429.0,4.4,13.4,520.0,511.69,402.06
2018,5,23,11,15,156.5,445.0,4.4,13.4,592.5,594.61,465.98
2018,5,23,11,30,215.0,461.0,4.4,13.4,665.0,660.61,515.86
2018,5,23,11,45,197.0,470.0,4.35,13.4,657.5,643.75,501.96
2018,5,23,12,0,179.0,479.0,4.3,13.4,650.0,626.29,488.1
