Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,8,45,877.5,88.5,2.0,16.5,699.5,894.37,682.85
2018,6,2,9,0,890.0,91.0,2.1,17.0,743.0,929.81,704.7
2018,6,2,9,15,895.5,95.5,2.1,17.45,781.0,958.11,720.65
2018,6,2,9,30,901.0,100.0,2.1,17.9,819.0,983.1,734.36
2018,6,2,9,45,903.0,104.5,2.15,18.3,850.5,1001.23,744.28
2018,6,2,10,0,905.0,109.0,2.2,18.7,882.0,1015.72,751.92
2018,6,2,10,15,910.5,110.5,2.2,19.0,909.0,1026.84,757.18
2018,6,2,10,30,916.0,112.0,2.2,19.3,936.0,1034.31,760.2
2018,6,2,10,45,919.5,113.0,2.25,19.65,956.0,1035.57,759.81
2018,6,2,11,0,923.0,114.0,2.3,20.0,976.0,1033.09,757.18
2018,6,2,11,15,926.0,114.5,2.35,20.2,989.0,1025.91,752.09
2018,6,2,11,30,929.0,115.0,2.4,20.4,1002.0,1015.04,744.75
2018,6,2,11,45,930.0,115.5,2.4,20.6,1008.0,998.64,733.4
2018,6,2,12,0,931.0,116.0,2.4,20.8,1014.0,978.78,719.93
2018,6,2,12,15,933.5,114.5,2.5,20.95,1013.5,955.07,705.1
2018,6,2,12,30,936.0,113.0,2.6,21.1,1013.0,928.07,688.03
2018,6,2,12,45,938.0,110.0,2.7,21.2,1004.5,896.09,667.62
2018,6,2,13,0,940.0,107.0,2.8,21.3,996.0,861.04,644.96
2018,6,2,13,15,937.0,106.5,2.95,21.25,979.5,821.37,619.56
2018,6,2,13,30,934.0,106.0,3.1,21.2,963.0,779.18,591.99
2018,6,2,13,45,928.5,105.0,3.2,21.1,939.0,732.5,559.47
2018,6,2,14,0,923.0,104.0,3.3,21.0,915.0,683.9,523.73
2018,6,2,14,15,916.0,103.5,3.45,20.85,885.0,633.11,485.53
2018,6,2,14,30,909.0,103.0,3.6,20.7,855.0,580.96,444.98
2018,6,2,14,45,900.0,101.5,3.7,20.55,819.0,525.89,400.74
2018,6,2,15,0,891.0,100.0,3.8,20.4,783.0,470.15,354.48
2018,6,2,15,15,879.5,97.5,3.8,20.4,741.5,412.25,304.88
2018,6,2,15,30,868.0,95.0,3.8,20.4,700.0,354.46,254.24
2018,6,2,15,45,852.5,93.0,3.95,19.95,654.5,296.39,203.41
2018,6,2,16,0,837.0,91.0,4.1,19.5,609.0,239.35,153.99
2018,6,2,16,15,817.0,88.5,4.1,19.15,560.5,175.37,102.15
2018,6,2,16,30,797.0,86.0,4.1,18.8,512.0,120.33,64.97
2018,6,2,16,45,771.0,82.5,4.1,18.45,461.0,66.82,52.61
2018,6,2,17,0,745.0,79.0,4.1,18.1,410.0,58.56,45.72
2018,6,2,17,15,710.0,74.5,3.95,17.65,358.5,56.62,44.26
2018,6,2,17,30,675.0,70.0,3.8,17.2,307.0,49.78,38.44
2018,6,2,17,45,625.5,65.5,3.7,16.8,257.5,47.83,36.83
2018,6,2,18,0,576.0,61.0,3.6,16.4,208.0,45.87,35.09
2018,6,2,18,15,503.0,53.5,3.4,15.95,161.5,41.28,30.88
2018,6,2,18,30,430.0,46.0,3.2,15.5,115.0,36.57,26.35
2018,6,2,18,45,318.0,36.0,3.05,15.05,77.5,29.34,19.22
2018,6,2,19,0,206.0,26.0,2.9,14.6,40.0,20.55,5.82
2018,6,2,19,15,108.0,14.0,2.75,14.4,21.0,12.73,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,3,4,45,39.0,6.0,2.3,11.55,7.0,0.0,0.0
2018,6,3,5,0,78.0,12.0,2.4,11.7,14.0,25.71,0.0
2018,6,3,5,15,201.5,24.5,2.35,11.9,44.0,86.1,36.43
2018,6,3,5,30,325.0,37.0,2.3,12.1,74.0,154.24,111.82
2018,6,3,5,45,416.5,44.5,2.25,12.3,116.0,215.96,167.83
2018,6,3,6,0,508.0,52.0,2.2,12.5,158.0,287.36,231.02
2018,6,3,6,15,568.5,58.0,2.15,12.8,206.5,351.7,287.57
2018,6,3,6,30,629.0,64.0,2.1,13.1,255.0,421.48,346.69
2018,6,3,6,45,671.5,68.5,2.0,13.35,306.0,484.06,397.92
2018,6,3,7,0,714.0,73.0,1.9,13.6,357.0,547.5,447.82
2018,6,3,7,15,744.0,76.5,1.95,13.95,408.0,605.53,492.17
2018,6,3,7,30,774.0,80.0,2.0,14.3,459.0,664.18,534.76
2018,6,3,7,45,797.0,83.0,2.0,14.7,509.0,717.19,570.77
2018,6,3,8,0,820.0,86.0,2.0,15.1,559.0,769.52,605.46
2018,6,3,8,15,836.5,88.5,2.1,15.35,606.0,807.87,630.71
2018,6,3,8,30,853.0,91.0,2.2,15.6,653.0,851.05,659.22
2018,6,3,8,45,866.0,93.5,2.25,15.85,696.5,889.08,683.36
2018,6,3,9,0,879.0,96.0,2.3,16.1,740.0,924.65,705.63
2018,6,3,9,15,888.0,98.5,2.4,16.25,778.5,953.74,724.15
2018,6,3,9,30,897.0,101.0,2.5,16.4,817.0,979.75,740.63
2018,6,3,9,45,903.0,103.0,2.6,16.6,849.5,999.05,752.51
2018,6,3,10,0,909.0,105.0,2.7,16.8,882.0,1014.88,762.19
2018,6,3,10,15,915.5,106.0,2.8,16.9,909.5,1026.58,769.54
2018,6,3,10,30,922.0,107.0,2.9,17.0,937.0,1034.64,774.6
2018,6,3,10,45,919.5,112.5,3.05,17.1,955.5,1034.63,774.88
2018,6,3,11,0,917.0,118.0,3.2,17.2,974.0,1030.76,772.73
2018,6,3,11,15,901.5,130.5,3.25,17.25,982.0,1017.16,763.46
2018,6,3,11,30,886.0,143.0,3.3,17.3,990.0,999.83,751.85
2018,6,3,11,45,822.5,185.5,3.4,17.3,975.5,973.6,734.8
2018,6,3,12,0,759.0,228.0,3.5,17.3,961.0,941.15,713.47
2018,6,3,12,15,744.5,239.0,3.65,17.25,956.5,915.11,696.87
2018,6,3,12,30,730.0,250.0,3.8,17.2,952.0,886.69,677.73
2018,6,3,12,45,734.5,242.5,3.9,17.15,943.0,855.61,656.65
2018,6,3,13,0,739.0,235.0,4.0,17.1,934.0,822.02,633.45
2018,6,3,13,15,768.5,212.5,4.1,16.95,928.5,791.97,613.19
2018,6,3,13,30,798.0,190.0,4.2,16.8,923.0,756.24,588.26
2018,6,3,13,45,825.0,170.5,4.3,16.65,911.5,720.0,562.16
2018,6,3,14,0,852.0,151.0,4.4,16.5,900.0,679.4,532.06
2018,6,3,14,15,850.5,144.0,4.5,16.35,870.5,628.29,492.67
2018,6,3,14,30,849.0,137.0,4.6,16.2,841.0,575.59,450.83
2018,6,3,14,45,860.5,123.5,4.65,16.05,810.5,524.9,408.94
2018,6,3,15,0,872.0,110.0,4.7,15.9,780.0,470.52,362.62
2018,6,3,15,15,868.5,104.0,4.7,15.9,741.0,413.88,312.81
2018,6,3,15,30,865.0,98.0,4.7,15.9,702.0,356.52,261.24
2018,6,3,15,45,850.5,96.0,4.8,15.6,657.0,298.88,209.49
2018,6,3,16,0,836.0,94.0,4.9,15.3,612.0,235.45,153.74
2018,6,3,16,15,817.0,90.5,4.9,15.05,563.0,177.68,105.81
2018,6,3,16,30,798.0,87.0,4.9,14.8,514.0,121.98,67.18
2018,6,3,16,45,773.0,83.0,4.9,14.6,463.5,68.07,45.54
2018,6,3,17,0,748.0,79.0,4.9,14.4,413.0,58.53,46.38
2018,6,3,17,15,713.0,75.5,4.9,14.15,362.0,57.38,45.57
2018,6,3,17,30,678.0,72.0,4.9,13.9,311.0,51.23,40.25
2018,6,3,17,45,629.5,66.0,4.9,13.6,260.5,48.18,37.63
2018,6,3,18,0,581.0,60.0,4.9,13.3,210.0,45.01,34.77
2018,6,3,18,15,510.0,53.5,4.8,13.05,164.0,41.23,31.22
2018,6,3,18,30,439.0,47.0,4.7,12.8,118.0,37.41,27.41
2018,6,3,18,45,329.5,37.0,4.6,12.6,80.0,30.21,20.23
2018,6,3,19,0,220.0,27.0,4.5,12.4,42.0,22.77,7.97
2018,6,3,19,15,116.0,14.5,4.4,12.3,22.0,13.19,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.2,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.4,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.5,15.0,29.8,0.0
2018,6,4,5,15,226.0,24.0,6.15,11.7,45.5,91.74,40.18
2018,6,4,5,30,357.0,35.0,6.3,11.9,76.0,161.9,117.84
2018,6,4,5,45,446.5,42.5,6.4,12.1,119.0,224.38,175.65
2018,6,4,6,0,536.0,50.0,6.5,12.3,162.0,296.45,241.0
2018,6,4,6,15,593.5,56.0,6.6,12.5,211.0,360.76,299.54
2018,6,4,6,30,651.0,62.0,6.7,12.7,260.0,430.2,360.93
2018,6,4,6,45,690.0,66.5,6.75,12.9,311.0,490.02,412.78
2018,6,4,7,0,729.0,71.0,6.8,13.1,362.0,554.07,466.48
2018,6,4,7,15,759.0,74.5,6.75,13.25,413.5,612.73,514.24
2018,6,4,7,30,789.0,78.0,6.7,13.4,465.0,672.0,560.17
2018,6,4,7,45,811.0,81.0,6.65,13.55,515.0,724.84,599.25
2018,6,4,8,0,833.0,84.0,6.6,13.7,565.0,770.43,632.06
2018,6,4,8,15,850.5,86.0,6.55,13.85,612.5,816.06,664.44
2018,6,4,8,30,868.0,88.0,6.5,14.0,660.0,860.0,695.11
2018,6,4,8,45,881.5,90.0,6.45,14.15,704.0,898.39,721.26
2018,6,4,9,0,895.0,92.0,6.4,14.3,748.0,934.29,745.35
2018,6,4,9,15,902.0,95.5,6.4,14.35,786.5,963.02,764.57
2018,6,4,9,30,909.0,99.0,6.4,14.4,825.0,988.51,781.43
2018,6,4,9,45,880.0,120.0,6.35,14.5,847.0,994.16,783.49
2018,6,4,10,0,851.0,141.0,6.3,14.6,869.0,1005.79,790.11
2018,6,4,10,15,864.0,140.0,6.35,14.65,899.0,1009.89,792.13
2018,6,4,10,30,877.0,139.0,6.4,14.7,929.0,1021.88,799.99
2018,6,4,10,45,908.0,124.5,6.4,14.7,958.0,1034.87,808.49
2018,6,4,11,0,939.0,110.0,6.4,14.7,987.0,1044.12,814.4
2018,6,4,11,15,941.5,110.5,6.4,14.7,1000.5,1036.45,808.38
2018,6,4,11,30,944.0,111.0,6.4,14.7,1014.0,1025.05,799.91
2018,6,4,11,45,937.0,116.5,6.45,14.7,1017.0,1005.75,786.19
2018,6,4,12,0,930.0,122.0,6.5,14.7,1020.0,983.07,770.12
2018,6,4,12,15,930.0,122.0,6.6,14.7,1018.5,958.54,753.0
2018,6,4,12,30,930.0,122.0,6.7,14.7,1017.0,930.85,733.54
2018,6,4,12,45,935.5,117.0,6.75,14.7,1010.0,900.27,711.68
2018,6,4,13,0,941.0,112.0,6.8,14.7,1003.0,866.44,687.35
2018,6,4,13,15,938.0,111.0,6.8,14.7,986.5,826.37,658.07
2018,6,4,13,30,935.0,110.0,6.8,14.7,970.0,783.79,626.78
2018,6,4,13,45,922.5,114.0,6.8,14.65,944.5,736.64,590.42
2018,6,4,14,0,910.0,118.0,6.8,14.6,919.0,688.07,551.42
2018,6,4,14,15,898.0,119.5,6.8,14.55,887.5,636.58,509.37
2018,6,4,14,30,886.0,121.0,6.8,14.5,856.0,584.2,465.62
2018,6,4,14,45,876.5,118.0,6.85,14.45,819.0,528.81,418.54
2018,6,4,15,0,867.0,115.0,6.9,14.4,782.0,472.87,369.73
2018,6,4,15,15,868.5,107.5,6.9,14.4,745.0,417.24,319.65
2018,6,4,15,30,870.0,100.0,6.9,14.4,708.0,360.35,267.38
2018,6,4,15,45,853.5,97.5,6.9,14.15,661.5,301.53,213.77
2018,6,4,16,0,837.0,95.0,6.9,13.9,615.0,237.19,156.51
2018,6,4,16,15,819.5,92.0,6.9,13.7,567.5,179.97,108.37
2018,6,4,16,30,802.0,89.0,6.9,13.5,520.0,124.63,69.46
2018,6,4,16,45,775.5,86.0,6.9,13.35,469.0,71.21,47.79
2018,6,4,17,0,749.0,83.0,6.9,13.2,418.0,61.57,49.29
2018,6,4,17,15,703.5,79.0,6.85,13.0,363.0,54.63,43.31
2018,6,4,17,30,658.0,75.0,6.8,12.8,308.0,53.3,42.27
2018,6,4,17,45,601.5,67.5,6.8,12.55,254.5,49.13,38.63
2018,6,4,18,0,545.0,60.0,6.8,12.3,201.0,44.78,34.7
2018,6,4,18,15,467.5,53.5,6.7,12.1,156.0,41.0,31.13
2018,6,4,18,30,390.0,47.0,6.6,11.9,111.0,37.18,27.33
2018,6,4,18,45,295.5,38.0,6.5,11.7,77.0,30.99,21.03
2018,6,4,19,0,201.0,29.0,6.4,11.5,43.0,22.91,8.78
2018,6,4,19,15,105.5,15.5,6.35,11.45,22.5,14.1,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.4,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.6,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,10.7,14.0,22.2,0.0
2018,6,5,5,15,162.5,28.0,6.55,10.8,44.0,80.03,36.16
2018,6,5,5,30,270.0,43.0,6.6,10.9,74.0,142.96,105.09
2018,6,5,5,45,336.5,54.0,6.65,11.05,111.5,194.59,153.32
2018,6,5,6,0,403.0,65.0,6.7,11.2,149.0,253.77,207.42
2018,6,5,6,15,243.0,88.0,6.65,11.35,142.5,217.45,180.88
2018,6,5,6,30,83.0,111.0,6.6,11.5,136.0,162.88,135.09
2018,6,5,6,45,96.0,135.0,6.55,11.65,169.0,200.11,167.07
2018,6,5,7,0,109.0,159.0,6.5,11.8,202.0,238.27,199.22
2018,6,5,7,15,112.5,180.5,6.4,11.95,230.5,268.05,223.65
2018,6,5,7,30,116.0,202.0,6.3,12.1,259.0,297.76,247.61
2018,6,5,7,45,96.5,222.0,6.25,12.25,273.0,295.72,244.6
2018,6,5,8,0,77.0,242.0,6.2,12.4,287.0,303.5,249.5
2018,6,5,8,15,95.0,268.0,6.1,12.55,328.0,347.4,284.69
2018,6,5,8,30,113.0,294.0,6.0,12.7,369.0,406.57,331.43
2018,6,5,8,45,105.5,313.5,5.9,12.85,387.0,407.41,330.65
2018,6,5,9,0,98.0,333.0,5.8,13.0,405.0,421.86,340.67
2018,6,5,9,15,108.0,351.5,5.75,13.1,434.5,450.88,362.8
2018,6,5,9,30,118.0,370.0,5.7,13.2,464.0,495.52,396.7
2018,6,5,9,45,135.0,385.5,5.6,13.3,497.5,527.74,420.95
2018,6,5,10,0,152.0,401.0,5.5,13.4,531.0,559.55,444.69
2018,6,5,10,15,201.5,404.0,5.5,13.45,582.0,609.92,483.86
2018,6,5,10,30,251.0,407.0,5.5,13.5,633.0,674.32,532.8
2018,6,5,10,45,284.0,405.0,5.45,13.55,666.0,700.95,552.65
2018,6,5,11,0,317.0,403.0,5.4,13.6,699.0,725.97,571.32
2018,6,5,11,15,251.5,435.0,5.4,13.55,672.0,686.53,539.25
2018,6,5,11,30,186.0,467.0,5.4,13.5,645.0,635.37,498.73
2018,6,5,11,45,303.0,425.0,5.4,13.5,717.0,707.58,556.39
2018,6,5,12,0,420.0,383.0,5.4,13.5,789.0,772.11,606.92
2018,6,5,12,15,532.5,344.0,5.45,13.45,857.5,821.17,645.72
2018,6,5,12,30,645.0,305.0,5.5,13.4,926.0,861.34,677.63
2018,6,5,12,45,437.0,380.5,5.55,13.35,799.5,729.12,574.95
2018,6,5,13,0,229.0,456.0,5.6,13.3,673.0,599.5,472.81
2018,6,5,13,15,187.0,451.5,5.65,13.3,626.5,548.86,433.86
2018,6,5,13,30,145.0,447.0,5.7,13.3,580.0,500.98,396.45
2018,6,5,13,45,273.0,377.0,5.7,13.3,620.0,517.73,412.39
2018,6,5,14,0,401.0,307.0,5.7,13.3,660.0,523.26,418.49
2018,6,5,14,15,658.5,207.5,5.7,13.3,764.5,567.63,454.49
2018,6,5,14,30,916.0,108.0,5.7,13.3,869.0,590.27,470.62
2018,6,5,14,45,908.0,106.0,5.7,13.25,833.0,535.03,423.39
2018,6,5,15,0,900.0,104.0,5.7,13.2,797.0,479.0,374.47
2018,6,5,15,15,888.5,102.0,5.7,13.2,755.5,421.1,322.74
2018,6,5,15,30,877.0,100.0,5.7,13.2,714.0,363.28,270.02
2018,6,5,15,45,836.0,104.0,5.7,13.15,658.5,296.68,210.8
2018,6,5,16,0,795.0,108.0,5.7,13.1,603.0,239.63,160.48
2018,6,5,16,15,730.5,115.5,5.7,12.95,542.5,180.28,112.71
2018,6,5,16,30,666.0,123.0,5.7,12.8,482.0,133.33,81.77
2018,6,5,16,45,632.5,117.0,5.7,12.7,431.0,85.01,60.36
2018,6,5,17,0,599.0,111.0,5.7,12.6,380.0,74.75,61.11
2018,6,5,17,15,631.5,94.0,5.7,12.4,346.5,65.1,52.76
2018,6,5,17,30,664.0,77.0,5.7,12.2,313.0,54.78,43.71
2018,6,5,17,45,618.0,71.0,5.7,12.0,263.5,51.92,41.23
2018,6,5,18,0,572.0,65.0,5.7,11.8,214.0,48.94,38.53
2018,6,5,18,15,497.5,57.5,5.6,11.6,167.0,44.48,34.33
2018,6,5,18,30,423.0,50.0,5.5,11.4,120.0,39.92,29.84
2018,6,5,18,45,313.0,39.5,5.4,11.2,82.0,32.36,22.32
2018,6,5,19,0,203.0,29.0,5.3,11.0,44.0,22.89,9.39
2018,6,5,19,15,106.5,15.5,5.3,10.9,23.0,14.1,0.0
2018,6,5,19,30,10.0,2.0,5.3,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,10.75,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,6,4,45,4.5,3.0,5.1,11.05,3.0,0.0,0.0
2018,6,6,5,0,9.0,6.0,5.1,11.1,6.0,7.15,0.0
2018,6,6,5,15,4.5,15.0,5.2,11.2,15.0,14.56,2.68
2018,6,6,5,30,0.0,24.0,5.3,11.3,24.0,21.14,11.79
2018,6,6,5,45,3.5,38.0,5.35,11.45,38.5,34.87,23.97
2018,6,6,6,0,7.0,52.0,5.4,11.6,53.0,49.51,36.91
2018,6,6,6,15,6.0,51.0,5.4,11.7,52.5,47.86,35.77
2018,6,6,6,30,5.0,50.0,5.4,11.8,52.0,46.75,34.89
2018,6,6,6,45,2.5,51.0,5.4,11.9,52.0,46.45,34.57
2018,6,6,7,0,0.0,52.0,5.4,12.0,52.0,45.9,33.94
2018,6,6,7,15,6.0,92.0,5.45,12.15,95.0,86.12,68.28
2018,6,6,7,30,12.0,132.0,5.5,12.3,138.0,128.75,104.15
2018,6,6,7,45,42.0,178.5,5.5,12.5,202.5,206.72,169.58
2018,6,6,8,0,72.0,225.0,5.5,12.7,267.0,280.71,230.4
2018,6,6,8,15,66.5,232.5,5.5,12.85,273.5,284.87,232.75
2018,6,6,8,30,61.0,240.0,5.5,13.0,280.0,288.61,234.85
2018,6,6,8,45,59.0,267.5,5.55,13.1,308.5,316.18,256.19
2018,6,6,9,0,57.0,295.0,5.6,13.2,337.0,343.28,276.93
2018,6,6,9,15,44.5,297.5,5.6,13.3,331.5,333.66,268.07
2018,6,6,9,30,32.0,300.0,5.6,13.4,326.0,323.52,258.92
2018,6,6,9,45,28.0,301.0,5.65,13.5,324.5,319.66,255.22
2018,6,6,10,0,24.0,302.0,5.7,13.6,323.0,315.68,251.46
2018,6,6,10,15,46.0,338.5,5.75,13.7,379.5,373.21,297.17
2018,6,6,10,30,68.0,375.0,5.8,13.8,436.0,430.39,341.91
2018,6,6,10,45,53.0,355.5,5.8,13.85,404.0,393.84,312.48
2018,6,6,11,0,38.0,336.0,5.8,13.9,372.0,357.64,283.46
2018,6,6,11,15,29.5,315.0,5.85,13.95,343.0,326.79,258.86
2018,6,6,11,30,21.0,294.0,5.9,14.0,314.0,296.38,234.52
2018,6,6,11,45,22.0,293.0,5.9,14.05,314.0,294.45,232.96
2018,6,6,12,0,23.0,292.0,5.9,14.1,314.0,292.3,231.2
2018,6,6,12,15,30.0,314.0,5.9,14.1,343.0,316.77,250.66
2018,6,6,12,30,37.0,336.0,5.9,14.1,372.0,340.22,269.19
2018,6,6,12,45,51.5,340.5,5.95,14.1,390.0,352.93,279.63
2018,6,6,13,0,66.0,345.0,6.0,14.1,408.0,364.34,289.03
2018,6,6,13,15,87.5,368.0,5.95,14.1,449.5,396.04,314.21
2018,6,6,13,30,109.0,391.0,5.9,14.1,491.0,427.01,338.52
2018,6,6,13,45,315.0,336.5,5.9,14.1,616.0,512.38,408.77
2018,6,6,14,0,521.0,282.0,5.9,14.1,741.0,579.5,462.39
2018,6,6,14,15,672.0,217.0,5.9,14.05,788.5,583.78,465.76
2018,6,6,14,30,823.0,152.0,5.9,14.0,836.0,575.43,457.76
2018,6,6,14,45,811.0,150.0,5.95,13.95,800.0,521.77,412.46
2018,6,6,15,0,799.0,148.0,6.0,13.9,764.0,468.0,366.02
2018,6,6,15,15,785.0,145.0,6.0,13.9,723.5,412.81,317.25
2018,6,6,15,30,771.0,142.0,6.0,13.9,683.0,358.26,268.12
2018,6,6,15,45,751.5,138.5,6.1,13.65,637.5,297.11,213.79
2018,6,6,16,0,732.0,135.0,6.2,13.4,592.0,242.64,165.51
2018,6,6,16,15,706.0,131.5,6.25,13.25,543.5,189.24,121.12
2018,6,6,16,30,680.0,128.0,6.3,13.1,495.0,138.83,85.59
2018,6,6,16,45,648.0,123.0,6.35,12.9,445.0,90.4,64.2
2018,6,6,17,0,616.0,118.0,6.4,12.7,395.0,80.06,65.79
2018,6,6,17,15,574.5,111.5,6.35,12.45,345.0,78.14,64.37
2018,6,6,17,30,533.0,105.0,6.3,12.2,295.0,74.83,61.65
2018,6,6,17,45,478.0,95.5,6.2,12.0,246.0,69.27,56.8
2018,6,6,18,0,423.0,86.0,6.1,11.8,197.0,63.49,51.59
2018,6,6,18,15,349.0,74.5,6.05,11.65,153.0,55.9,44.55
2018,6,6,18,30,275.0,63.0,6.0,11.5,109.0,48.07,37.06
2018,6,6,18,45,186.0,46.5,5.9,11.35,73.0,35.99,25.49
2018,6,6,19,0,97.0,30.0,5.8,11.2,37.0,24.03,10.66
2018,6,6,19,15,50.0,16.0,5.75,11.2,19.5,14.55,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,10.75,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,10.8,5.0,4.74,0.0
2018,6,7,5,15,0.5,14.0,4.95,10.95,14.0,12.44,1.65
2018,6,7,5,30,0.0,23.0,5.0,11.1,23.0,20.26,11.08
2018,6,7,5,45,0.0,37.0,5.1,11.25,37.0,32.65,22.16
2018,6,7,6,0,0.0,51.0,5.2,11.4,51.0,45.57,33.6
2018,6,7,6,15,20.0,77.5,5.2,11.55,83.5,85.0,67.77
2018,6,7,6,30,40.0,104.0,5.2,11.7,116.0,123.97,101.46
2018,6,7,6,45,124.5,128.0,5.25,11.9,176.0,208.14,173.91
2018,6,7,7,0,209.0,152.0,5.3,12.1,236.0,302.95,254.12
2018,6,7,7,15,234.5,172.5,5.25,12.25,278.5,351.96,294.38
2018,6,7,7,30,260.0,193.0,5.2,12.4,321.0,402.58,335.24
2018,6,7,7,45,277.0,213.0,5.2,12.6,362.0,447.51,370.61
2018,6,7,8,0,294.0,233.0,5.2,12.8,403.0,492.84,405.67
2018,6,7,8,15,319.5,248.5,5.15,12.95,447.5,540.42,442.18
2018,6,7,8,30,345.0,264.0,5.1,13.1,492.0,588.52,478.49
2018,6,7,8,45,492.0,231.5,5.05,13.25,580.0,709.22,572.81
2018,6,7,9,0,639.0,199.0,5.0,13.4,668.0,827.83,662.54
2018,6,7,9,15,741.0,168.5,5.1,13.5,740.0,904.18,716.86
2018,6,7,9,30,843.0,138.0,5.2,13.6,812.0,975.57,767.02
2018,6,7,9,45,861.5,135.0,5.3,13.7,848.5,990.19,776.18
2018,6,7,10,0,880.0,132.0,5.4,13.8,885.0,1012.51,791.29
2018,6,7,10,15,887.5,133.5,5.5,13.8,913.0,1025.31,799.98
2018,6,7,10,30,895.0,135.0,5.6,13.8,941.0,1034.57,806.32
2018,6,7,10,45,901.0,135.0,5.7,13.85,962.0,1037.23,807.98
2018,6,7,11,0,907.0,135.0,5.8,13.9,983.0,1036.24,807.2
2018,6,7,11,15,912.5,134.5,5.8,13.9,998.0,1030.6,802.71
2018,6,7,11,30,918.0,134.0,5.8,13.9,1013.0,1021.31,795.77
2018,6,7,11,45,922.5,132.5,5.8,13.95,1020.0,1006.52,784.9
2018,6,7,12,0,927.0,131.0,5.8,14.0,1027.0,988.24,771.66
2018,6,7,12,15,926.0,131.0,5.75,14.0,1025.0,962.93,753.29
2018,6,7,12,30,925.0,131.0,5.7,14.0,1023.0,934.53,732.77
2018,6,7,12,45,922.0,131.5,5.7,14.05,1013.5,901.91,709.37
2018,6,7,13,0,919.0,132.0,5.7,14.1,1004.0,866.55,683.91
2018,6,7,13,15,917.5,130.0,5.7,14.15,988.0,827.61,655.73
2018,6,7,13,30,916.0,128.0,5.7,14.2,972.0,786.12,625.51
2018,6,7,13,45,913.5,125.5,5.75,14.2,949.5,741.13,591.0
2018,6,7,14,0,911.0,123.0,5.8,14.2,927.0,694.01,553.8
2018,6,7,14,15,905.5,120.5,5.8,14.2,897.0,643.15,512.66
2018,6,7,14,30,900.0,118.0,5.8,14.2,867.0,590.82,469.32
2018,6,7,14,45,892.5,115.5,5.85,14.15,831.5,536.27,423.24
2018,6,7,15,0,885.0,113.0,5.9,14.1,796.0,480.9,375.17
2018,6,7,15,15,873.0,110.5,5.9,14.1,754.5,423.25,323.92
2018,6,7,15,30,861.0,108.0,5.9,14.1,713.0,365.74,271.77
2018,6,7,15,45,847.0,104.5,5.85,13.9,667.5,301.43,213.91
2018,6,7,16,0,833.0,101.0,5.8,13.7,622.0,243.37,161.75
2018,6,7,16,15,814.5,97.5,5.8,13.55,573.0,185.89,113.34
2018,6,7,16,30,796.0,94.0,5.8,13.4,524.0,130.42,73.87
2018,6,7,16,45,769.5,89.5,5.75,13.3,472.5,76.24,50.25
2018,6,7,17,0,743.0,85.0,5.7,13.2,421.0,62.89,50.45
2018,6,7,17,15,707.0,81.0,5.65,13.05,369.5,55.92,44.45
2018,6,7,17,30,671.0,77.0,5.6,12.9,318.0,54.7,43.51
2018,6,7,17,45,620.0,71.5,5.6,12.7,267.0,52.19,41.36
2018,6,7,18,0,569.0,66.0,5.6,12.5,216.0,49.61,39.03
2018,6,7,18,15,496.0,58.5,5.45,12.3,169.0,45.19,34.89
2018,6,7,18,30,423.0,51.0,5.3,12.1,122.0,40.66,30.45
2018,6,7,18,45,314.5,40.0,5.15,11.9,83.5,32.67,22.61
2018,6,7,19,0,206.0,29.0,5.0,11.7,45.0,22.85,10.28
2018,6,7,19,15,111.0,16.5,4.85,11.6,24.5,15.01,0.0
2018,6,7,19,30,16.0,4.0,4.7,11.5,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,11.4,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,4.0,11.05,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,4.1,11.2,14.0,23.82,0.0
2018,6,8,5,15,176.0,26.0,4.2,11.45,43.5,80.67,37.94
2018,6,8,5,30,283.0,40.0,4.3,11.7,73.0,142.49,104.04
2018,6,8,5,45,367.5,50.5,4.45,11.95,114.5,202.68,158.56
2018,6,8,6,0,452.0,61.0,4.6,12.2,156.0,271.56,220.12
2018,6,8,6,15,475.5,72.5,4.55,12.45,196.0,321.44,265.55
2018,6,8,6,30,499.0,84.0,4.5,12.7,236.0,373.01,310.86
2018,6,8,6,45,579.5,86.0,4.5,12.9,294.0,448.55,374.64
2018,6,8,7,0,660.0,88.0,4.5,13.1,352.0,530.38,441.74
2018,6,8,7,15,692.5,92.5,4.45,13.3,402.5,588.72,487.93
2018,6,8,7,30,725.0,97.0,4.4,13.5,453.0,648.06,533.6
2018,6,8,7,45,750.0,100.5,4.4,13.7,502.5,698.41,570.16
2018,6,8,8,0,775.0,104.0,4.4,13.9,552.0,751.17,607.59
2018,6,8,8,15,794.5,106.0,4.4,14.1,598.5,796.92,639.11
2018,6,8,8,30,814.0,108.0,4.4,14.3,645.0,841.19,669.13
2018,6,8,8,45,829.5,109.5,4.4,14.5,688.0,879.57,694.49
2018,6,8,9,0,845.0,111.0,4.4,14.7,731.0,906.98,711.78
2018,6,8,9,15,856.5,112.5,4.4,14.9,769.5,936.54,730.59
2018,6,8,9,30,868.0,114.0,4.4,15.1,808.0,963.26,747.28
2018,6,8,9,45,878.5,114.0,4.4,15.3,841.5,984.39,760.04
2018,6,8,10,0,889.0,114.0,4.4,15.5,875.0,1002.31,770.62
2018,6,8,10,15,896.5,114.0,4.4,15.7,902.0,1013.9,776.9
2018,6,8,10,30,904.0,114.0,4.4,15.9,929.0,1021.96,780.9
2018,6,8,10,45,895.0,119.0,4.4,16.05,941.0,1015.11,774.94
2018,6,8,11,0,886.0,124.0,4.4,16.2,953.0,1004.57,766.69
2018,6,8,11,15,726.5,189.0,4.45,16.35,875.0,913.52,703.02
2018,6,8,11,30,567.0,254.0,4.5,16.5,797.0,818.03,633.81
2018,6,8,11,45,637.0,234.5,4.55,16.6,848.0,851.46,659.57
2018,6,8,12,0,707.0,215.0,4.6,16.7,899.0,879.87,679.83
2018,6,8,12,15,816.0,164.0,4.65,16.7,952.0,903.14,696.45
2018,6,8,12,30,925.0,113.0,4.7,16.7,1005.0,918.44,707.55
2018,6,8,12,45,920.5,114.5,4.8,16.75,995.5,885.74,685.08
2018,6,8,13,0,916.0,116.0,4.9,16.8,986.0,850.37,660.82
2018,6,8,13,15,913.0,115.5,5.0,16.75,970.0,811.89,634.34
2018,6,8,13,30,910.0,115.0,5.1,16.7,954.0,770.97,605.79
2018,6,8,13,45,906.0,112.5,5.15,16.7,930.5,725.38,571.74
2018,6,8,14,0,902.0,110.0,5.2,16.7,907.0,677.81,534.78
2018,6,8,14,15,896.0,108.0,5.25,16.6,877.5,627.68,495.11
2018,6,8,14,30,890.0,106.0,5.3,16.5,848.0,576.14,453.23
2018,6,8,14,45,882.5,104.0,5.3,16.45,813.0,522.7,408.44
2018,6,8,15,0,875.0,102.0,5.3,16.4,778.0,468.45,361.74
2018,6,8,15,15,863.5,100.0,5.3,16.4,737.5,412.12,312.13
2018,6,8,15,30,852.0,98.0,5.3,16.4,697.0,355.89,261.58
2018,6,8,15,45,708.0,126.5,5.3,16.05,602.5,277.96,197.84
2018,6,8,16,0,564.0,155.0,5.3,15.7,508.0,224.9,156.42
2018,6,8,16,15,493.5,162.5,5.25,15.5,453.5,184.14,125.11
2018,6,8,16,30,423.0,170.0,5.2,15.3,399.0,149.46,102.98
2018,6,8,16,45,364.0,165.0,5.15,15.1,348.5,114.74,86.34
2018,6,8,17,0,305.0,160.0,5.1,14.9,298.0,113.48,94.45
2018,6,8,17,15,343.0,137.0,5.0,14.6,274.5,93.64,77.44
2018,6,8,17,30,381.0,114.0,4.9,14.3,251.0,80.04,65.73
2018,6,8,17,45,398.0,94.5,4.8,14.0,218.0,68.02,55.22
2018,6,8,18,0,415.0,75.0,4.7,13.7,185.0,55.31,43.93
2018,6,8,18,15,381.5,62.5,4.55,13.45,147.0,46.96,36.31
2018,6,8,18,30,348.0,50.0,4.4,13.2,109.0,39.45,29.26
2018,6,8,18,45,254.0,39.0,4.3,12.95,74.5,30.2,20.44
2018,6,8,19,0,160.0,28.0,4.2,12.7,40.0,21.97,9.97
2018,6,8,19,15,89.5,15.5,4.15,12.55,21.5,14.1,0.0
2018,6,8,19,30,19.0,3.0,4.1,12.4,3.0,0.0,0.0
2018,6,8,19,45,9.5,1.5,4.05,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,9,4,45,10.0,3.5,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,20.0,7.0,4.0,12.1,8.0,10.09,0.0
2018,6,9,5,15,38.0,21.5,4.2,12.2,25.5,32.96,13.13
2018,6,9,5,30,56.0,36.0,4.4,12.3,43.0,57.06,39.91
2018,6,9,5,45,72.5,54.0,4.6,12.35,67.0,85.34,65.41
2018,6,9,6,0,89.0,72.0,4.8,12.4,91.0,115.09,92.06
2018,6,9,6,15,123.0,91.5,4.95,12.5,125.0,156.4,128.32
2018,6,9,6,30,157.0,111.0,5.1,12.6,159.0,201.06,167.17
2018,6,9,6,45,251.0,125.0,5.2,12.65,218.0,286.63,240.33
2018,6,9,7,0,345.0,139.0,5.3,12.7,277.0,372.45,312.71
2018,6,9,7,15,381.0,150.5,5.3,12.75,322.0,437.42,365.82
2018,6,9,7,30,417.0,162.0,5.3,12.8,367.0,492.97,410.53
2018,6,9,7,45,486.5,162.0,5.35,12.85,425.5,563.05,466.82
2018,6,9,8,0,556.0,162.0,5.4,12.9,484.0,643.59,530.03
2018,6,9,8,15,558.5,178.5,5.45,13.05,524.5,676.85,554.22
2018,6,9,8,30,561.0,195.0,5.5,13.2,565.0,714.78,581.65
2018,6,9,8,45,529.5,223.0,5.55,13.3,591.0,732.73,592.76
2018,6,9,9,0,498.0,251.0,5.6,13.4,617.0,746.42,600.64
2018,6,9,9,15,478.0,275.5,5.65,13.6,641.5,763.26,610.95
2018,6,9,9,30,458.0,300.0,5.7,13.8,666.0,776.86,618.8
2018,6,9,9,45,511.5,295.0,5.75,14.05,720.0,828.64,657.09
2018,6,9,10,0,565.0,290.0,5.8,14.3,774.0,879.38,693.99
2018,6,9,10,15,633.5,267.0,5.95,14.45,825.5,928.55,730.87
2018,6,9,10,30,702.0,244.0,6.1,14.6,877.0,972.78,763.54
2018,6,9,10,45,662.5,274.5,6.2,14.8,882.5,959.58,752.05
2018,6,9,11,0,623.0,305.0,6.3,15.0,888.0,942.39,737.6
2018,6,9,11,15,668.0,284.5,6.45,15.1,917.5,957.26,749.7
2018,6,9,11,30,713.0,264.0,6.6,15.2,947.0,968.05,758.71
2018,6,9,11,45,535.5,338.0,6.75,15.3,852.5,853.3,670.22
2018,6,9,12,0,358.0,412.0,6.9,15.4,758.0,733.88,577.08
2018,6,9,12,15,379.0,415.5,7.0,15.35,781.5,741.74,583.89
2018,6,9,12,30,400.0,419.0,7.1,15.3,805.0,746.84,588.17
2018,6,9,12,45,567.0,333.0,7.2,15.3,874.5,796.63,630.01
2018,6,9,13,0,734.0,247.0,7.3,15.3,944.0,829.11,658.21
2018,6,9,13,15,668.5,275.0,7.4,15.25,901.5,770.15,612.26
2018,6,9,13,30,603.0,303.0,7.5,15.2,859.0,713.25,567.67
2018,6,9,13,45,587.0,303.0,7.55,15.15,833.5,672.5,535.83
2018,6,9,14,0,571.0,303.0,7.6,15.1,808.0,629.62,501.86
2018,6,9,14,15,491.0,321.0,7.7,14.95,745.0,563.38,448.93
2018,6,9,14,30,411.0,339.0,7.8,14.8,682.0,503.29,400.45
2018,6,9,14,45,420.0,319.0,7.85,14.7,656.5,464.42,368.62
2018,6,9,15,0,429.0,299.0,7.9,14.6,631.0,424.31,334.96
2018,6,9,15,15,425.0,283.5,7.9,14.6,598.0,381.45,298.31
2018,6,9,15,30,421.0,268.0,7.9,14.6,565.0,338.85,261.32
2018,6,9,15,45,429.5,246.0,8.0,14.35,532.0,295.18,223.05
2018,6,9,16,0,438.0,224.0,8.1,14.1,499.0,250.66,184.1
2018,6,9,16,15,433.5,206.0,8.05,13.95,460.0,206.28,147.08
2018,6,9,16,30,429.0,188.0,8.0,13.8,421.0,162.69,114.44
2018,6,9,16,45,435.0,166.0,8.0,13.65,382.5,117.6,88.12
2018,6,9,17,0,441.0,144.0,8.0,13.5,344.0,96.72,80.28
2018,6,9,17,15,409.0,130.5,7.95,13.3,298.5,89.6,74.31
2018,6,9,17,30,377.0,117.0,7.9,13.1,253.0,82.07,67.87
2018,6,9,17,45,374.0,98.5,7.85,12.9,216.0,70.7,57.87
2018,6,9,18,0,371.0,80.0,7.8,12.7,179.0,58.72,47.15
2018,6,9,18,15,333.5,66.5,7.65,12.5,141.5,49.72,38.92
2018,6,9,18,30,296.0,53.0,7.5,12.3,104.0,40.35,30.16
2018,6,9,18,45,228.0,40.5,7.4,12.1,72.5,31.3,21.47
2018,6,9,19,0,160.0,28.0,7.3,11.9,41.0,21.95,10.3
2018,6,9,19,15,87.5,16.0,7.2,11.8,22.5,14.55,0.0
2018,6,9,19,30,15.0,4.0,7.1,11.7,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,11.65,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,45,23.5,6.0,4.65,10.05,6.5,0.0,0.0
2018,6,10,5,0,47.0,12.0,4.7,10.2,13.0,19.64,0.0
2018,6,10,5,15,124.5,25.5,4.7,10.5,38.0,67.26,31.92
2018,6,10,5,30,202.0,39.0,4.7,10.8,63.0,116.33,85.15
2018,6,10,5,45,306.0,48.5,4.7,11.05,103.5,175.59,137.66
2018,6,10,6,0,410.0,58.0,4.7,11.3,144.0,250.31,203.62
2018,6,10,6,15,444.0,69.0,4.6,11.65,185.0,302.18,250.53
2018,6,10,6,30,478.0,80.0,4.5,12.0,226.0,356.94,298.46
2018,6,10,6,45,491.5,94.5,4.4,12.3,268.5,406.23,340.25
2018,6,10,7,0,505.0,109.0,4.3,12.6,311.0,449.99,376.21
2018,6,10,7,15,528.5,120.0,4.2,12.9,356.5,508.15,422.33
2018,6,10,7,30,552.0,131.0,4.1,13.2,402.0,561.21,463.11
2018,6,10,7,45,594.5,133.0,4.0,13.5,453.0,619.27,507.26
2018,6,10,8,0,637.0,135.0,3.9,13.8,504.0,678.58,551.19
2018,6,10,8,15,636.0,151.5,3.8,14.05,545.5,718.62,578.58
2018,6,10,8,30,635.0,168.0,3.7,14.3,587.0,756.11,603.66
2018,6,10,8,45,668.0,169.5,3.6,14.5,636.5,805.27,636.99
2018,6,10,9,0,701.0,171.0,3.5,14.7,686.0,853.54,668.96
2018,6,10,9,15,755.5,157.5,3.5,14.95,739.0,898.47,698.47
2018,6,10,9,30,810.0,144.0,3.5,15.2,792.0,948.97,731.49
2018,6,10,9,45,796.0,160.0,3.5,15.45,818.5,962.42,738.48
2018,6,10,10,0,782.0,176.0,3.5,15.7,845.0,971.76,743.01
2018,6,10,10,15,809.0,167.0,3.55,15.8,878.5,992.53,756.3
2018,6,10,10,30,836.0,158.0,3.6,15.9,912.0,1010.07,767.33
2018,6,10,10,45,867.0,142.0,3.7,16.05,939.0,1009.56,766.4
2018,6,10,11,0,898.0,126.0,3.8,16.2,966.0,1017.91,771.76
2018,6,10,11,15,893.5,131.0,3.95,16.25,977.0,1008.16,765.45
2018,6,10,11,30,889.0,136.0,4.1,16.3,988.0,994.86,756.88
2018,6,10,11,45,912.0,121.5,4.25,16.3,1000.0,986.09,751.62
2018,6,10,12,0,935.0,107.0,4.4,16.3,1012.0,973.31,743.86
2018,6,10,12,15,934.5,106.5,4.6,16.25,1010.0,948.3,728.38
2018,6,10,12,30,934.0,106.0,4.8,16.2,1008.0,920.14,710.52
2018,6,10,12,45,931.0,106.5,5.05,16.2,998.5,887.74,689.55
2018,6,10,13,0,928.0,107.0,5.3,16.2,989.0,852.55,666.19
2018,6,10,13,15,925.0,106.0,5.45,16.1,972.5,813.4,639.28
2018,6,10,13,30,922.0,105.0,5.6,16.0,956.0,771.77,610.2
2018,6,10,13,45,916.5,104.0,5.75,15.95,932.5,726.12,576.53
2018,6,10,14,0,911.0,103.0,5.9,15.9,909.0,678.56,539.5
2018,6,10,14,15,905.0,101.5,6.0,15.75,879.5,628.59,499.66
2018,6,10,14,30,899.0,100.0,6.1,15.6,850.0,577.19,457.55
2018,6,10,14,45,890.5,98.0,6.15,15.5,814.5,522.94,411.79
2018,6,10,15,0,882.0,96.0,6.2,15.4,779.0,467.98,364.15
2018,6,10,15,15,871.0,93.5,6.2,15.4,738.5,411.2,313.64
2018,6,10,15,30,860.0,91.0,6.2,15.4,698.0,354.47,262.15
2018,6,10,15,45,847.5,88.5,6.4,15.05,654.5,297.64,210.52
2018,6,10,16,0,835.0,86.0,6.6,14.7,611.0,241.5,159.98
2018,6,10,16,15,820.0,82.0,6.6,14.45,563.5,184.79,111.88
2018,6,10,16,30,805.0,78.0,6.6,14.2,516.0,121.72,65.48
2018,6,10,16,45,783.5,74.5,6.6,14.0,467.0,68.01,41.16
2018,6,10,17,0,762.0,71.0,6.6,13.8,418.0,52.27,40.9
2018,6,10,17,15,731.5,67.0,6.55,13.6,367.5,50.49,39.5
2018,6,10,17,30,701.0,63.0,6.5,13.4,317.0,48.62,37.98
2018,6,10,17,45,658.5,58.5,6.4,13.15,268.0,46.2,35.91
2018,6,10,18,0,616.0,54.0,6.3,12.9,219.0,40.02,30.38
2018,6,10,18,15,551.0,48.5,6.1,12.75,173.0,36.82,27.37
2018,6,10,18,30,486.0,43.0,5.9,12.6,127.0,33.58,24.16
2018,6,10,18,45,384.5,35.0,5.7,12.4,88.5,28.0,18.64
2018,6,10,19,0,283.0,27.0,5.5,12.2,50.0,22.31,10.83
2018,6,10,19,15,159.0,16.0,5.4,12.1,27.5,14.55,0.0
2018,6,10,19,30,35.0,5.0,5.3,12.0,5.0,4.55,0.0
2018,6,10,19,45,17.5,2.5,5.2,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,4.35,11.45,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,4.4,11.6,16.0,31.44,0.0
2018,6,11,5,15,236.0,23.5,4.35,11.8,46.5,92.97,44.55
2018,6,11,5,30,366.0,34.0,4.3,12.0,77.0,161.54,117.24
2018,6,11,5,45,449.5,41.0,4.25,12.2,118.5,221.23,172.19
2018,6,11,6,0,533.0,48.0,4.2,12.4,160.0,289.85,233.98
2018,6,11,6,15,587.5,53.5,4.15,12.65,207.5,351.6,289.44
2018,6,11,6,30,642.0,59.0,4.1,12.9,255.0,416.55,345.93
2018,6,11,6,45,680.0,63.5,4.05,13.15,305.0,477.02,396.97
2018,6,11,7,0,718.0,68.0,4.0,13.4,355.0,539.69,448.03
2018,6,11,7,15,745.5,71.5,3.95,13.65,405.0,595.98,492.39
2018,6,11,7,30,773.0,75.0,3.9,13.9,455.0,652.72,534.9
2018,6,11,7,45,793.5,78.5,3.8,14.2,504.0,704.28,571.17
2018,6,11,8,0,814.0,82.0,3.7,14.5,553.0,748.74,601.33
2018,6,11,8,15,830.5,84.5,3.65,14.8,599.5,793.48,631.34
2018,6,11,8,30,847.0,87.0,3.6,15.1,646.0,836.56,659.62
2018,6,11,8,45,860.0,89.0,3.5,15.4,689.0,874.0,683.14
2018,6,11,9,0,873.0,91.0,3.4,15.7,732.0,909.04,704.63
2018,6,11,9,15,875.0,98.0,3.35,15.95,769.0,936.65,721.14
2018,6,11,9,30,877.0,105.0,3.3,16.2,806.0,960.83,735.23
2018,6,11,9,45,875.5,112.5,3.25,16.45,837.0,978.61,744.9
2018,6,11,10,0,874.0,120.0,3.2,16.7,868.0,992.68,752.11
2018,6,11,10,15,881.0,121.0,3.25,16.85,895.5,1004.75,759.16
2018,6,11,10,30,888.0,122.0,3.3,17.0,923.0,1013.34,763.97
2018,6,11,10,45,893.5,122.5,3.35,17.2,943.5,1016.37,765.03
2018,6,11,11,0,899.0,123.0,3.4,17.4,964.0,1015.78,763.83
2018,6,11,11,15,902.5,124.0,3.5,17.45,978.5,1010.08,760.14
2018,6,11,11,30,906.0,125.0,3.6,17.5,993.0,1000.78,754.14
2018,6,11,11,45,908.0,124.5,3.7,17.6,999.0,985.1,743.76
2018,6,11,12,0,910.0,124.0,3.8,17.7,1005.0,966.04,731.15
2018,6,11,12,15,914.0,121.5,3.95,17.7,1005.5,943.7,716.86
2018,6,11,12,30,918.0,119.0,4.1,17.7,1006.0,918.11,700.26
2018,6,11,12,45,921.5,115.5,4.25,17.7,999.0,888.02,680.39
2018,6,11,13,0,925.0,112.0,4.4,17.7,992.0,854.84,658.41
2018,6,11,13,15,909.5,118.0,4.6,17.7,971.0,812.25,629.94
2018,6,11,13,30,894.0,124.0,4.8,17.7,950.0,768.02,599.79
2018,6,11,13,45,902.5,117.0,4.95,17.65,933.0,728.02,570.65
2018,6,11,14,0,911.0,110.0,5.1,17.6,916.0,684.99,537.96
2018,6,11,14,15,905.0,108.5,5.25,17.55,887.0,634.99,498.84
2018,6,11,14,30,899.0,107.0,5.4,17.5,858.0,583.57,457.42
2018,6,11,14,45,890.5,105.5,5.5,17.4,823.0,529.69,412.77
2018,6,11,15,0,882.0,104.0,5.6,17.3,788.0,475.09,366.17
2018,6,11,15,15,870.5,102.0,5.6,17.3,747.5,418.46,316.44
2018,6,11,15,30,859.0,100.0,5.6,17.3,707.0,361.91,265.74
2018,6,11,15,45,845.0,97.5,5.7,17.05,662.5,304.63,214.32
2018,6,11,16,0,831.0,95.0,5.8,16.8,618.0,241.5,158.71
2018,6,11,16,15,811.5,93.0,5.75,16.6,570.5,185.27,111.59
2018,6,11,16,30,792.0,91.0,5.7,16.4,523.0,131.11,72.96
2018,6,11,16,45,766.5,87.5,5.6,16.2,472.5,77.97,48.78
2018,6,11,17,0,741.0,84.0,5.5,16.0,422.0,61.87,48.97
2018,6,11,17,15,706.5,79.5,5.4,15.65,371.0,54.63,42.83
2018,6,11,17,30,672.0,75.0,5.3,15.3,320.0,52.99,41.56
2018,6,11,17,45,623.0,70.0,5.15,14.95,270.0,50.8,39.74
2018,6,11,18,0,574.0,65.0,5.0,14.6,220.0,48.57,37.78
2018,6,11,18,15,504.0,58.0,4.75,14.3,173.5,44.53,34.05
2018,6,11,18,30,434.0,51.0,4.5,14.0,127.0,40.4,30.05
2018,6,11,18,45,328.5,41.0,4.3,13.65,88.0,33.34,23.17
2018,6,11,19,0,223.0,31.0,4.1,13.3,49.0,24.4,12.57
2018,6,11,19,15,122.0,18.0,3.9,13.2,27.0,16.37,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.1,5.0,4.55,0.0
2018,6,11,19,45,10.5,2.5,3.55,12.95,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,4,45,56.5,6.5,1.8,11.6,8.0,0.0,0.0
2018,6,12,5,0,113.0,13.0,1.8,11.8,16.0,32.66,0.0
2018,6,12,5,15,249.5,23.5,1.8,12.0,47.5,96.03,46.05
2018,6,12,5,30,386.0,34.0,1.8,12.2,79.0,167.21,120.76
2018,6,12,5,45,453.0,41.5,1.75,12.45,119.0,222.65,172.08
2018,6,12,6,0,520.0,49.0,1.7,12.7,159.0,285.18,228.09
2018,6,12,6,15,383.0,73.5,1.75,12.95,166.0,273.67,223.64
