Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,30,246.0,98.0,1.8,13.2,173.0,240.47,198.43
2018,6,12,6,45,284.0,112.5,1.8,13.5,214.5,290.41,240.53
2018,6,12,7,0,322.0,127.0,1.8,13.8,256.0,355.6,293.32
2018,6,12,7,15,461.5,123.5,1.9,14.15,335.5,460.21,377.41
2018,6,12,7,30,601.0,120.0,2.0,14.5,415.0,583.37,472.62
2018,6,12,7,45,723.0,98.5,2.1,14.85,490.5,673.51,539.59
2018,6,12,8,0,845.0,77.0,2.2,15.2,566.0,766.94,605.26
2018,6,12,8,15,776.0,109.5,2.35,15.55,587.0,783.21,614.56
2018,6,12,8,30,707.0,142.0,2.5,15.9,608.0,788.74,616.9
2018,6,12,8,45,803.0,114.0,2.6,16.25,677.0,858.88,664.79
2018,6,12,9,0,899.0,86.0,2.7,16.6,746.0,926.74,709.59
2018,6,12,9,15,908.5,87.5,2.8,16.8,784.5,955.96,727.77
2018,6,12,9,30,918.0,89.0,2.9,17.0,823.0,982.12,744.19
2018,6,12,9,45,925.0,90.5,3.0,17.2,856.5,1002.6,756.82
2018,6,12,10,0,932.0,92.0,3.1,17.4,890.0,1019.62,767.23
2018,6,12,10,15,937.5,93.5,3.2,17.5,917.5,1031.55,774.64
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,1039.78,779.71
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,1041.72,780.73
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,1039.86,779.37
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,1032.72,774.89
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,1021.83,768.01
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,1005.81,758.08
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,986.24,745.75
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,961.42,730.05
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,933.38,712.04
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,901.38,691.71
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,866.46,669.1
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,827.09,642.85
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,785.17,614.36
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,740.27,582.24
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,693.29,546.36
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,642.7,506.62
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,590.61,464.53
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,535.86,418.95
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,480.28,371.33
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,422.76,320.6
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,365.2,268.72
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,307.14,216.28
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,249.79,164.94
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,192.33,116.45
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,128.85,69.92
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,74.19,44.8
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,56.79,44.7
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,55.55,43.82
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,54.28,42.87
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,47.52,36.95
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,45.49,35.15
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,42.1,32.0
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,38.69,28.64
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,32.43,22.48
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,26.03,14.07
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,16.37,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,4.55,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,28.71,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,87.86,42.27
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,153.64,111.85
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,219.39,171.02
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,296.22,239.35
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,361.35,297.66
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,431.9,358.8
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,493.01,410.45
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,558.76,463.91
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,617.09,510.12
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,675.97,554.56
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,729.17,592.64
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,775.34,624.79
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,820.78,656.25
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,864.47,686.07
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,902.98,711.87
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,938.99,735.71
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,967.08,753.97
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,991.99,770.02
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,1012.15,782.62
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,1028.76,792.82
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,1039.6,798.87
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,1046.75,802.49
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,1048.67,802.77
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,1046.77,800.57
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,1039.58,794.78
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,1028.63,786.53
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,1011.6,774.38
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,991.04,759.86
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,965.32,742.65
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,936.47,723.17
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,902.53,699.53
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,865.9,673.87
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,826.13,646.35
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,783.92,616.75
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,738.42,583.28
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,690.97,546.5
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,640.47,506.46
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,588.6,464.25
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,534.45,419.01
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,479.54,371.82
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,422.38,321.23
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,365.25,269.63
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,307.84,217.89
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,244.41,161.72
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,187.23,113.23
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,131.83,72.98
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,77.85,47.66
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,59.64,47.24
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,58.14,46.16
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,51.56,40.49
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,49.3,38.6
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,46.98,36.55
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,42.84,32.73
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,38.6,28.62
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,32.36,22.48
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,25.96,14.26
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,16.37,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,4.55,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,8.2,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,28.95,10.76
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,51.06,34.67
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,56.92,41.85
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,56.28,42.54
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,47.21,35.31
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,38.8,28.01
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,48.56,36.39
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,58.33,44.66
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,87.78,69.58
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,118.13,94.85
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,137.09,110.3
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,156.17,125.67
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,159.9,128.22
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,163.76,130.91
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,178.63,142.62
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,193.58,154.27
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,245.06,195.38
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,311.22,247.25
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,333.65,263.97
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,355.85,280.5
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,382.22,300.46
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,408.2,319.97
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,458.0,358.12
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,506.89,394.99
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,589.37,457.99
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,655.73,508.06
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,691.19,534.64
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,712.98,551.47
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,690.66,534.71
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,667.69,517.66
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,598.98,466.03
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,530.33,414.02
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,493.97,386.16
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,458.37,358.59
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,521.1,410.79
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,565.64,446.99
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,587.26,464.47
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,591.66,466.63
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,536.4,420.48
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,480.33,372.53
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,419.15,319.45
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,355.71,263.9
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,301.04,213.49
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,251.06,166.95
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,186.83,112.79
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,131.51,72.59
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,77.6,47.08
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,58.82,46.66
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,58.08,46.2
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,52.22,41.16
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,50.37,39.61
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,48.5,37.95
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,44.85,34.54
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,41.15,30.91
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,34.57,24.44
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,25.95,14.44
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,17.28,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,4.55,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,13.11,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,34.53,13.62
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,56.43,38.64
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,91.09,69.54
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,123.8,99.13
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,88.6,70.89
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,40.58,29.47
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,51.67,38.98
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,62.78,48.38
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,80.18,63.01
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,97.87,77.71
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,102.74,81.49
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,107.66,85.3
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,110.75,87.56
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,113.87,89.87
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,121.2,95.69
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,128.56,101.52
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,207.13,168.37
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,281.28,230.43
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,227.6,184.16
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,163.86,129.56
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,166.12,131.24
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,168.36,132.84
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,165.99,130.76
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,163.6,128.69
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,173.55,136.64
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,183.38,144.47
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,180.74,142.28
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,178.04,140.09
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,173.49,136.37
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,168.93,132.67
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,164.82,129.36
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,160.74,126.07
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,170.26,133.86
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,179.58,141.48
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,198.19,156.61
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,216.31,171.34
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,222.0,176.1
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,227.35,180.62
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,221.77,176.42
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,216.11,172.17
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,225.77,180.12
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,227.28,181.36
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,214.57,171.24
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,201.29,160.58
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,190.76,151.53
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,177.77,140.91
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,151.7,120.5
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,136.93,115.99
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,113.83,96.06
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,97.17,81.6
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,82.73,68.9
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,64.09,52.22
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,54.56,43.48
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,44.61,34.17
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,35.83,25.7
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,24.94,13.9
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,15.92,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,3.64,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,14.9,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,39.08,16.2
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,63.01,43.95
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,119.65,92.48
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,179.0,144.19
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,133.97,109.1
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,65.45,50.78
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,88.12,70.13
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,111.01,89.27
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,155.54,126.56
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,211.93,172.87
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,243.11,197.64
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,274.86,222.56
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,372.57,300.72
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,461.29,369.46
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,651.2,516.02
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,830.61,645.88
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,899.76,690.67
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,966.17,733.84
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,988.89,747.14
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,1008.52,758.9
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,1001.41,753.69
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,978.71,738.4
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,945.76,716.28
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,900.53,683.96
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,910.5,692.62
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,916.93,698.32
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,913.78,696.91
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,900.04,688.23
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,905.51,693.1
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,905.8,694.29
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,824.96,638.07
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,742.5,576.81
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,687.96,537.36
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,636.35,499.12
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,637.56,501.81
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,631.32,497.84
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,616.48,486.53
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,592.07,466.53
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,538.59,422.37
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,484.53,376.44
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,415.47,317.56
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,353.31,263.31
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,229.63,169.79
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,166.85,130.32
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,154.71,121.73
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,151.7,120.98
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,139.77,111.45
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,134.76,113.67
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,116.03,97.66
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,98.39,82.39
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,77.94,64.4
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,61.33,49.59
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,52.12,41.18
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,42.48,32.22
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,33.49,23.62
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,24.21,13.42
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,16.37,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,4.55,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.73,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,8.78,0.0
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,14.95,6.65
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,23.77,14.54
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,32.62,22.38
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,45.02,33.19
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,57.67,44.08
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,79.64,62.77
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,101.78,81.34
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,129.17,104.15
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,156.99,127.01
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,180.36,145.92
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,204.12,164.92
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,216.74,174.51
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,229.29,183.98
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,241.01,192.82
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,265.25,211.56
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,284.13,225.8
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,302.84,239.81
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,341.41,269.37
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,379.83,298.31
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,410.24,320.69
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,440.2,342.47
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,423.54,328.74
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,406.81,315.25
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,444.01,343.04
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,480.1,369.41
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,496.44,381.19
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,511.61,392.17
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,525.43,402.37
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,544.4,416.22
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,547.38,418.59
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,548.88,419.95
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,557.18,426.93
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,562.15,431.23
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,560.39,431.38
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,552.29,426.39
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,532.21,412.29
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,504.85,391.67
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,486.33,376.0
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,459.05,351.42
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,411.46,309.72
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,364.28,266.62
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,302.23,212.27
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,246.53,163.17
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,190.23,116.07
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,135.95,76.57
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,83.71,51.1
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,63.02,50.09
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,56.05,44.17
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,54.86,43.31
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,52.4,41.24
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,49.85,39.0
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,45.89,35.36
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,41.84,31.45
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,34.39,24.27
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,25.12,14.17
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,15.08,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,5.46,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.73,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,7.9,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,13.18,5.21
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,20.68,11.93
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,28.19,18.58
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,33.93,23.66
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,39.69,28.63
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,50.33,37.7
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,61.0,46.65
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,90.52,71.37
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,120.8,96.27
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,156.37,125.25
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,192.57,154.23
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,219.41,175.26
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,246.53,196.29
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,316.92,251.39
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,375.7,296.19
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,424.56,332.73
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,489.26,380.36
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,570.41,440.85
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,667.72,510.95
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,727.15,553.57
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,799.0,604.07
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,788.56,595.54
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,788.88,594.97
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,821.62,618.54
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,841.27,632.98
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,816.19,615.16
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,789.57,596.54
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,716.92,544.24
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,653.14,497.5
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,570.03,436.9
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,496.46,382.02
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,463.28,357.57
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,435.35,336.66
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,505.21,393.51
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,556.97,434.47
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,578.73,452.02
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,583.66,454.93
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,530.34,411.17
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,476.34,365.84
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,420.33,317.46
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,364.36,267.93
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,307.83,217.6
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,245.47,162.87
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,189.69,115.82
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,135.84,76.35
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,83.2,50.28
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,61.51,48.9
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,62.41,49.92
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,70.17,56.98
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,64.19,51.82
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,57.97,46.31
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,49.75,38.86
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,42.51,32.09
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,33.22,23.31
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,25.06,14.25
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,13.84,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,2.73,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,8.65,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,14.35,2.11
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,15.71,6.9
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,66.85,49.38
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,120.97,96.27
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,81.82,64.98
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,21.12,12.65
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,28.19,18.76
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,35.27,24.79
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,69.01,53.48
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,104.58,83.23
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,103.22,81.7
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,102.02,80.38
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,106.07,83.41
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,110.15,86.46
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,120.27,94.5
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,130.43,102.5
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,162.6,128.46
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,195.03,154.27
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,239.09,189.04
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,283.32,223.4
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,422.43,334.34
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,548.0,430.96
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,559.88,439.15
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,570.54,447.08
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,600.04,468.33
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,627.34,487.73
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,611.79,476.13
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,595.1,463.93
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,610.32,476.26
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,629.84,491.36
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,745.17,581.93
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,834.86,648.34
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,809.46,630.94
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,779.58,610.92
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,734.68,578.62
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,687.82,543.18
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,638.3,504.79
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,587.35,464.01
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,533.56,419.65
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,479.08,373.25
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,422.96,323.73
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,366.86,273.11
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,309.79,221.51
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,246.83,165.43
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,190.17,116.89
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,135.37,76.04
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,82.46,49.43
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,60.06,47.96
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,58.22,46.54
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,51.28,40.5
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,50.07,39.54
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,48.93,38.55
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,45.19,35.06
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,40.29,30.35
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,31.57,22.03
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,22.6,12.47
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,13.41,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,4.55,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,8.27,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,48.9,19.43
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,100.25,71.44
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,146.41,113.15
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,201.55,162.77
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,129.45,105.77
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,28.18,18.8
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,36.15,25.68
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,44.13,32.45
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,65.89,50.92
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,88.39,69.76
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,104.17,82.72
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,119.99,95.57
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,128.63,102.38
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,137.31,109.19
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,171.43,136.94
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,205.93,164.61
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,296.73,237.49
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,378.19,301.24
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,554.09,441.38
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,718.75,567.17
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,798.33,626.22
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,881.17,687.1
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,857.38,668.63
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,830.9,648.91
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,821.73,642.62
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,810.09,634.4
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,807.96,633.45
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,803.11,630.45
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,799.25,628.26
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,792.26,623.69
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,778.62,614.24
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,761.9,602.35
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,714.6,566.28
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,667.83,530.3
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,656.73,522.72
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,638.22,508.67
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,623.82,497.33
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,599.0,476.41
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,544.39,430.17
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,488.88,382.0
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,428.75,329.14
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,370.88,277.31
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,306.62,220.39
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,251.25,171.39
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,196.21,124.21
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,142.65,83.95
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,85.7,51.73
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,54.42,42.86
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,54.64,43.26
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,60.56,48.71
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,60.1,48.43
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,58.67,47.18
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,51.4,40.53
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,43.89,33.47
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,34.22,24.3
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,24.2,13.79
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,14.63,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,5.46,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,9.7,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,31.19,10.25
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,53.32,35.74
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,53.8,38.83
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,47.06,34.49
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,36.93,26.4
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,23.77,14.97
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,31.72,21.83
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,39.7,28.61
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,68.12,52.77
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,97.89,77.71
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,116.97,93.36
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,136.14,108.9
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,145.16,115.94
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,154.27,123.02
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,158.72,126.24
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,163.23,129.53
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,188.59,149.76
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,214.05,169.84
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,252.98,200.53
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,291.99,230.87
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,439.64,347.14
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,559.01,437.92
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,767.87,598.32
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,949.71,729.61
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,968.01,740.37
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,990.44,755.36
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,974.81,744.67
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,955.94,732.07
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,941.35,722.76
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,914.06,704.55
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,900.49,696.41
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,881.06,683.95
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,842.11,657.22
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,800.53,628.38
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,755.27,595.87
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,707.78,559.36
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,657.04,519.13
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,604.66,476.54
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,549.28,430.35
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,492.89,382.0
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,434.96,331.11
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,376.91,278.92
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,317.67,225.12
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,259.04,172.26
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,200.92,122.59
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,144.38,80.58
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,80.68,45.7
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,55.21,43.3
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,53.9,42.33
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,52.53,41.27
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,50.65,39.71
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,44.55,34.29
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,41.5,31.49
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,38.45,28.49
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,32.59,22.79
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,26.62,15.72
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,16.94,0.0
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,7.28,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
