Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,3.0,11.2,7.5,0.0,0.0
2018,6,22,5,0,91.0,13.0,3.0,11.4,15.0,27.9,0.0
2018,6,22,5,15,221.0,24.5,2.95,11.65,45.5,87.12,36.35
2018,6,22,5,30,351.0,36.0,2.9,11.9,76.0,155.39,111.44
2018,6,22,5,45,404.5,44.5,2.85,12.2,112.0,204.94,158.32
2018,6,22,6,0,458.0,53.0,2.8,12.5,148.0,260.06,208.6
2018,6,22,6,15,274.5,82.0,2.65,12.8,143.0,230.21,188.6
2018,6,22,6,30,91.0,111.0,2.5,13.1,138.0,165.52,135.67
2018,6,22,6,45,144.5,131.5,2.35,13.35,184.0,221.79,183.39
2018,6,22,7,0,198.0,152.0,2.2,13.6,230.0,283.08,234.06
2018,6,22,7,15,394.0,139.0,2.15,13.95,321.5,429.34,353.32
2018,6,22,7,30,590.0,126.0,2.1,14.3,413.0,577.7,468.99
2018,6,22,7,45,712.0,107.0,2.05,14.6,490.0,672.97,539.62
2018,6,22,8,0,834.0,88.0,2.0,14.9,567.0,772.22,608.43
2018,6,22,8,15,851.5,90.0,2.0,15.25,614.5,811.77,632.96
2018,6,22,8,30,869.0,92.0,2.0,15.6,662.0,856.07,660.98
2018,6,22,8,45,882.0,94.0,1.95,15.9,706.0,894.46,684.03
2018,6,22,9,0,895.0,96.0,1.9,16.2,750.0,930.41,705.09
2018,6,22,9,15,904.5,98.5,1.95,16.5,789.5,960.95,723.47
2018,6,22,9,30,914.0,101.0,2.0,16.8,829.0,988.44,739.79
2018,6,22,9,45,920.5,103.5,2.0,17.1,863.0,1009.77,751.43
2018,6,22,10,0,927.0,106.0,2.0,17.4,897.0,1027.62,760.86
2018,6,22,10,15,933.0,107.0,2.1,17.65,925.0,1039.81,768.15
2018,6,22,10,30,939.0,108.0,2.2,17.9,953.0,1048.32,773.2
2018,6,22,10,45,943.0,109.0,2.3,18.15,974.0,1051.11,774.66
2018,6,22,11,0,947.0,110.0,2.4,18.4,995.0,1050.1,773.8
2018,6,22,11,15,949.5,110.5,2.5,18.45,1009.0,1043.32,769.88
2018,6,22,11,30,952.0,111.0,2.6,18.5,1023.0,1032.79,763.63
2018,6,22,11,45,953.5,111.0,2.75,18.6,1030.0,1017.15,754.42
2018,6,22,12,0,955.0,111.0,2.9,18.7,1037.0,997.96,742.83
2018,6,22,12,15,954.0,112.0,3.1,18.7,1036.0,973.99,728.64
2018,6,22,12,30,953.0,113.0,3.3,18.7,1035.0,946.78,712.06
2018,6,22,12,45,950.5,113.5,3.5,18.7,1026.5,914.74,691.93
2018,6,22,13,0,948.0,114.0,3.7,18.7,1018.0,879.81,669.51
2018,6,22,13,15,945.0,113.0,3.85,18.65,1002.0,840.42,643.51
2018,6,22,13,30,942.0,112.0,4.0,18.6,986.0,798.49,615.36
2018,6,22,13,45,937.5,111.0,4.2,18.5,963.5,753.13,583.8
2018,6,22,14,0,933.0,110.0,4.4,18.4,941.0,705.69,548.79
2018,6,22,14,15,926.5,109.0,4.5,18.35,911.5,655.17,509.98
2018,6,22,14,30,920.0,108.0,4.6,18.3,882.0,603.18,468.85
2018,6,22,14,45,911.5,106.5,4.7,18.2,846.5,548.53,424.46
2018,6,22,15,0,903.0,105.0,4.8,18.1,811.0,493.08,378.0
2018,6,22,15,15,892.0,103.0,4.8,18.1,770.5,435.69,328.35
2018,6,22,15,30,881.0,101.0,4.8,18.1,730.0,378.27,277.5
2018,6,22,15,45,867.0,98.5,4.8,17.9,685.0,319.85,225.44
2018,6,22,16,0,853.0,96.0,4.8,17.7,640.0,262.21,174.3
2018,6,22,16,15,835.5,92.5,4.75,17.55,591.5,197.19,119.62
2018,6,22,16,30,818.0,89.0,4.7,17.4,543.0,140.61,77.72
2018,6,22,16,45,794.5,86.0,4.65,17.2,492.5,86.21,50.08
2018,6,22,17,0,771.0,83.0,4.6,17.0,442.0,60.94,47.92
2018,6,22,17,15,738.0,79.0,4.5,16.7,390.5,59.5,46.89
2018,6,22,17,30,705.0,75.0,4.4,16.4,339.0,52.81,41.19
2018,6,22,17,45,658.5,70.0,4.3,16.15,287.5,50.6,39.36
2018,6,22,18,0,612.0,65.0,4.2,15.9,236.0,48.32,37.38
2018,6,22,18,15,543.0,58.5,4.1,15.5,188.0,44.65,34.05
2018,6,22,18,30,474.0,52.0,4.0,15.1,140.0,40.92,30.47
2018,6,22,18,45,369.5,43.0,3.9,14.7,99.0,34.76,24.52
2018,6,22,19,0,265.0,34.0,3.8,14.3,58.0,26.72,15.76
2018,6,22,19,15,152.0,21.0,3.8,14.1,33.0,16.68,0.0
2018,6,22,19,30,39.0,8.0,3.8,13.9,8.0,7.28,0.0
2018,6,22,19,45,19.5,4.0,3.75,13.7,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,23,4,45,41.0,6.0,2.95,12.4,7.0,0.0,0.0
2018,6,23,5,0,82.0,12.0,3.0,12.6,14.0,25.34,0.0
2018,6,23,5,15,209.0,24.0,3.0,12.85,44.0,83.51,33.29
2018,6,23,5,30,336.0,36.0,3.0,13.1,74.0,150.69,107.41
2018,6,23,5,45,429.5,43.5,3.0,13.35,116.5,212.24,163.1
2018,6,23,6,0,523.0,51.0,3.0,13.6,159.0,283.77,226.41
2018,6,23,6,15,584.0,56.5,2.95,13.85,207.5,347.68,283.04
2018,6,23,6,30,645.0,62.0,2.9,14.1,256.0,417.11,342.5
2018,6,23,6,45,688.5,66.0,2.85,14.4,307.5,478.27,393.43
2018,6,23,7,0,732.0,70.0,2.8,14.7,359.0,544.1,446.12
2018,6,23,7,15,762.0,73.5,2.85,15.1,410.5,602.75,491.53
2018,6,23,7,30,792.0,77.0,2.9,15.5,462.0,662.08,535.51
2018,6,23,7,45,815.5,79.0,2.95,15.9,512.0,715.09,572.33
2018,6,23,8,0,839.0,81.0,3.0,16.3,562.0,761.33,603.47
2018,6,23,8,15,856.0,83.0,2.95,16.8,609.5,807.1,632.95
2018,6,23,8,30,873.0,85.0,2.9,17.3,657.0,851.21,660.63
2018,6,23,8,45,886.0,87.0,2.9,17.75,701.0,889.82,684.45
2018,6,23,9,0,899.0,89.0,2.9,18.2,745.0,925.99,706.3
2018,6,23,9,15,909.5,89.5,2.85,18.75,784.0,955.46,722.67
2018,6,23,9,30,920.0,90.0,2.8,19.3,823.0,981.95,736.91
2018,6,23,9,45,928.0,91.5,2.75,19.8,857.0,1003.94,748.18
2018,6,23,10,0,936.0,93.0,2.7,20.3,891.0,1022.5,757.16
2018,6,23,10,15,941.0,94.0,2.7,20.7,918.5,1034.0,762.34
2018,6,23,10,30,946.0,95.0,2.7,21.1,946.0,1041.79,765.26
2018,6,23,10,45,949.5,96.0,2.7,21.45,967.0,1044.33,765.05
2018,6,23,11,0,953.0,97.0,2.7,21.8,988.0,1043.06,762.56
2018,6,23,11,15,955.5,97.5,2.75,21.9,1002.0,1036.49,758.03
2018,6,23,11,30,958.0,98.0,2.8,22.0,1016.0,1026.16,751.21
2018,6,23,11,45,959.5,98.5,2.9,22.1,1023.0,1011.16,741.91
2018,6,23,12,0,961.0,99.0,3.0,22.2,1030.0,992.57,730.3
2018,6,23,12,15,960.5,99.0,3.1,22.15,1029.0,968.2,715.28
2018,6,23,12,30,960.0,99.0,3.2,22.1,1028.0,940.56,698.03
2018,6,23,12,45,958.0,100.0,3.35,22.05,1020.5,909.41,678.62
2018,6,23,13,0,956.0,101.0,3.5,22.0,1013.0,875.29,656.95
2018,6,23,13,15,953.5,100.0,3.55,21.9,997.5,836.16,631.16
2018,6,23,13,30,951.0,99.0,3.6,21.8,982.0,794.42,603.31
2018,6,23,13,45,947.5,98.0,3.7,21.65,960.0,749.52,572.83
2018,6,23,14,0,944.0,97.0,3.8,21.5,938.0,702.44,538.3
2018,6,23,14,15,938.5,96.5,3.8,21.35,909.5,652.57,500.41
2018,6,23,14,30,933.0,96.0,3.8,21.2,881.0,601.1,460.22
2018,6,23,14,45,925.5,94.5,3.8,21.05,846.5,546.42,416.41
2018,6,23,15,0,918.0,93.0,3.8,20.9,812.0,490.81,370.5
2018,6,23,15,15,908.0,91.0,3.8,20.9,771.5,433.14,321.44
2018,6,23,15,30,898.0,89.0,3.8,20.9,731.0,375.3,271.01
2018,6,23,15,45,885.5,87.0,3.65,20.6,686.5,316.86,219.56
2018,6,23,16,0,873.0,85.0,3.5,20.3,642.0,259.02,168.82
2018,6,23,16,15,856.5,83.0,3.4,20.0,594.5,201.38,120.67
2018,6,23,16,30,840.0,81.0,3.3,19.7,547.0,145.25,79.66
2018,6,23,16,45,817.0,77.5,3.2,19.4,496.0,81.49,44.89
2018,6,23,17,0,794.0,74.0,3.1,19.1,445.0,54.37,41.81
2018,6,23,17,15,762.0,71.5,2.95,18.55,393.5,53.8,41.57
2018,6,23,17,30,730.0,69.0,2.8,18.0,342.0,53.24,41.3
2018,6,23,17,45,684.5,64.5,2.7,17.45,290.5,50.97,39.48
2018,6,23,18,0,639.0,60.0,2.6,16.9,239.0,44.45,33.82
2018,6,23,18,15,569.0,54.5,2.45,16.45,190.0,41.4,31.07
2018,6,23,18,30,499.0,49.0,2.3,16.0,141.0,38.34,28.12
2018,6,23,18,45,392.5,41.0,2.15,15.5,100.0,32.95,22.9
2018,6,23,19,0,286.0,33.0,2.0,15.0,59.0,27.5,16.4
2018,6,23,19,15,167.0,20.5,1.95,14.75,33.5,16.28,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.5,8.0,7.28,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.25,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,24,4,45,19.0,4.0,3.35,12.8,4.5,0.0,0.0
2018,6,24,5,0,38.0,8.0,3.5,12.9,9.0,13.93,0.0
2018,6,24,5,15,125.5,22.0,3.65,13.15,34.5,60.73,22.25
2018,6,24,5,30,213.0,36.0,3.8,13.4,60.0,113.41,80.61
2018,6,24,5,45,281.5,48.0,3.9,13.6,96.0,162.82,125.28
2018,6,24,6,0,350.0,60.0,4.0,13.8,132.0,219.99,176.15
2018,6,24,6,15,188.0,79.0,4.1,14.0,119.0,177.64,144.83
2018,6,24,6,30,26.0,98.0,4.2,14.2,106.0,109.61,88.03
2018,6,24,6,45,15.5,110.0,4.25,14.45,115.0,110.31,88.52
2018,6,24,7,0,5.0,122.0,4.3,14.7,124.0,115.38,92.34
2018,6,24,7,15,18.0,149.5,4.3,14.9,158.0,150.69,121.74
2018,6,24,7,30,31.0,177.0,4.3,15.1,192.0,196.74,159.54
2018,6,24,7,45,37.5,198.0,4.3,15.3,218.0,223.8,181.1
2018,6,24,8,0,44.0,219.0,4.3,15.5,244.0,251.22,202.72
2018,6,24,8,15,161.0,222.0,4.3,15.65,325.5,363.61,295.32
2018,6,24,8,30,278.0,225.0,4.3,15.8,407.0,484.86,391.94
2018,6,24,8,45,352.0,221.0,4.3,16.0,467.5,569.3,456.68
2018,6,24,9,0,426.0,217.0,4.3,16.2,528.0,640.86,510.74
2018,6,24,9,15,456.0,221.5,4.25,16.3,570.5,682.33,540.45
2018,6,24,9,30,486.0,226.0,4.2,16.4,613.0,723.09,569.45
2018,6,24,9,45,538.5,226.5,4.15,16.5,672.0,786.5,614.84
2018,6,24,10,0,591.0,227.0,4.1,16.6,731.0,842.71,654.31
2018,6,24,10,15,673.5,204.5,4.05,16.65,796.5,903.02,696.06
2018,6,24,10,30,756.0,182.0,4.0,16.7,862.0,953.99,729.97
2018,6,24,10,45,817.5,161.0,3.95,16.8,911.5,990.93,753.73
2018,6,24,11,0,879.0,140.0,3.9,16.9,961.0,1012.93,767.23
2018,6,24,11,15,896.0,134.0,3.9,16.9,982.0,1014.34,767.51
2018,6,24,11,30,913.0,128.0,3.9,16.9,1003.0,1012.05,765.56
2018,6,24,11,45,901.0,135.0,3.85,16.95,1003.0,990.56,750.21
2018,6,24,12,0,889.0,142.0,3.8,17.0,1003.0,965.92,732.94
2018,6,24,12,15,905.5,134.0,3.8,17.0,1010.5,950.93,722.8
2018,6,24,12,30,922.0,126.0,3.8,17.0,1018.0,932.18,710.07
2018,6,24,12,45,925.0,123.0,3.75,17.0,1011.5,902.57,689.57
2018,6,24,13,0,928.0,120.0,3.7,17.0,1005.0,869.88,666.97
2018,6,24,13,15,881.5,137.5,3.7,16.95,967.5,813.21,627.71
2018,6,24,13,30,835.0,155.0,3.7,16.9,930.0,761.2,590.83
2018,6,24,13,45,828.5,153.5,3.7,16.9,907.0,717.01,557.96
2018,6,24,14,0,822.0,152.0,3.7,16.9,884.0,671.25,523.17
2018,6,24,14,15,858.0,133.5,3.65,16.8,876.0,635.31,495.29
2018,6,24,14,30,894.0,115.0,3.6,16.7,868.0,595.94,463.62
2018,6,24,14,45,884.5,114.0,3.6,16.65,833.0,542.5,420.02
2018,6,24,15,0,875.0,113.0,3.6,16.6,798.0,488.38,374.65
2018,6,24,15,15,863.5,111.0,3.6,16.6,758.0,432.26,326.4
2018,6,24,15,30,852.0,109.0,3.6,16.6,718.0,376.19,277.0
2018,6,24,15,45,835.5,106.5,3.55,16.35,672.5,312.82,221.5
2018,6,24,16,0,819.0,104.0,3.5,16.1,627.0,255.82,171.16
2018,6,24,16,15,798.0,101.0,3.5,15.95,578.5,199.18,123.37
2018,6,24,16,30,777.0,98.0,3.5,15.8,530.0,144.77,82.97
2018,6,24,16,45,698.5,104.5,3.45,15.6,465.5,91.02,55.74
2018,6,24,17,0,620.0,111.0,3.4,15.4,401.0,73.69,59.4
2018,6,24,17,15,531.0,111.5,3.35,15.2,339.5,76.54,62.17
2018,6,24,17,30,442.0,112.0,3.3,15.0,278.0,78.48,64.11
2018,6,24,17,45,412.0,99.0,3.3,14.8,235.5,70.82,57.51
2018,6,24,18,0,382.0,86.0,3.3,14.6,193.0,62.76,50.42
2018,6,24,18,15,337.0,72.5,3.15,14.4,153.0,53.89,42.41
2018,6,24,18,30,292.0,59.0,3.0,14.2,113.0,44.63,33.88
2018,6,24,18,45,220.5,45.5,2.9,14.0,79.5,34.94,24.78
2018,6,24,19,0,149.0,32.0,2.8,13.8,46.0,24.93,14.45
2018,6,24,19,15,86.0,19.0,2.7,13.75,26.0,15.0,0.0
2018,6,24,19,30,23.0,6.0,2.6,13.7,6.0,5.46,0.0
2018,6,24,19,45,11.5,3.0,2.5,13.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,4,45,7.5,2.0,3.85,12.55,2.0,0.0,0.0
2018,6,25,5,0,15.0,4.0,4.0,12.7,4.0,6.25,0.0
2018,6,25,5,15,10.5,7.0,4.05,12.8,7.5,9.33,0.0
2018,6,25,5,30,6.0,10.0,4.1,12.9,11.0,10.68,2.9
2018,6,25,5,45,12.0,16.5,4.15,13.05,19.0,18.94,10.17
2018,6,25,6,0,18.0,23.0,4.2,13.2,27.0,27.89,18.11
2018,6,25,6,15,9.0,24.5,4.05,13.35,26.5,26.11,16.86
2018,6,25,6,30,0.0,26.0,3.9,13.5,26.0,22.88,14.1
2018,6,25,6,45,0.0,37.0,3.8,13.6,37.0,32.61,22.44
2018,6,25,7,0,0.0,48.0,3.7,13.7,48.0,42.36,30.71
2018,6,25,7,15,0.0,74.5,3.6,13.9,74.5,65.89,50.56
2018,6,25,7,30,0.0,101.0,3.5,14.1,101.0,90.31,70.87
2018,6,25,7,45,0.5,116.0,3.4,14.3,116.5,104.58,82.45
2018,6,25,8,0,1.0,131.0,3.3,14.5,132.0,118.91,93.98
2018,6,25,8,15,8.0,168.5,3.25,14.7,174.0,160.26,127.75
2018,6,25,8,30,15.0,206.0,3.2,14.9,216.0,202.36,161.54
2018,6,25,8,45,21.5,241.0,3.2,15.1,256.0,242.1,192.91
2018,6,25,9,0,28.0,276.0,3.2,15.3,296.0,296.15,235.05
2018,6,25,9,15,29.0,291.0,3.3,15.4,313.0,311.89,246.68
2018,6,25,9,30,30.0,306.0,3.4,15.5,330.0,327.47,258.26
2018,6,25,9,45,25.0,293.0,3.45,15.65,313.5,308.27,242.6
2018,6,25,10,0,20.0,280.0,3.5,15.8,297.0,276.67,217.41
2018,6,25,10,15,24.0,294.0,3.55,15.85,315.0,306.29,240.37
2018,6,25,10,30,28.0,308.0,3.6,15.9,333.0,323.08,253.11
2018,6,25,10,45,26.5,322.0,3.7,16.0,346.0,334.12,261.17
2018,6,25,11,0,25.0,336.0,3.8,16.1,359.0,344.8,268.98
2018,6,25,11,15,39.5,376.5,3.85,16.1,414.0,396.72,308.88
2018,6,25,11,30,54.0,417.0,3.9,16.1,469.0,447.49,347.29
2018,6,25,11,45,70.5,439.5,3.95,16.1,507.5,481.22,372.77
2018,6,25,12,0,87.0,462.0,4.0,16.1,546.0,513.4,396.97
2018,6,25,12,15,178.5,438.0,4.1,16.1,610.5,576.33,446.6
2018,6,25,12,30,270.0,414.0,4.2,16.1,675.0,630.85,489.17
2018,6,25,12,45,195.5,430.5,4.3,16.1,618.5,563.73,437.57
2018,6,25,13,0,121.0,447.0,4.4,16.1,562.0,505.92,392.8
2018,6,25,13,15,102.0,442.5,4.45,16.1,538.5,474.33,368.94
2018,6,25,13,30,83.0,438.0,4.5,16.1,515.0,448.13,348.92
2018,6,25,13,45,218.5,387.0,4.6,16.1,583.0,491.94,385.57
2018,6,25,14,0,354.0,336.0,4.7,16.1,651.0,522.14,410.53
2018,6,25,14,15,635.5,217.5,4.8,16.0,761.0,571.11,450.6
2018,6,25,14,30,917.0,99.0,4.9,15.9,871.0,596.18,469.54
2018,6,25,14,45,910.5,97.0,4.95,15.85,837.0,542.41,424.66
2018,6,25,15,0,904.0,95.0,5.0,15.8,803.0,487.63,377.93
2018,6,25,15,15,893.5,93.0,5.0,15.8,763.0,430.52,327.89
2018,6,25,15,30,883.0,91.0,5.0,15.8,723.0,373.31,276.6
2018,6,25,15,45,824.0,103.0,5.15,15.55,663.5,307.58,219.59
2018,6,25,16,0,765.0,115.0,5.3,15.3,604.0,253.28,172.56
2018,6,25,16,15,785.0,101.0,5.35,15.15,569.0,197.76,123.59
2018,6,25,16,30,805.0,87.0,5.4,15.0,534.0,139.87,78.1
2018,6,25,16,45,794.5,81.5,5.5,14.8,488.0,84.85,48.43
2018,6,25,17,0,784.0,76.0,5.6,14.6,442.0,55.74,43.79
2018,6,25,17,15,753.0,72.5,5.65,14.35,391.0,54.47,42.88
2018,6,25,17,30,722.0,69.0,5.7,14.1,340.0,53.15,41.88
2018,6,25,17,45,679.0,64.0,5.75,13.9,289.0,50.48,39.61
2018,6,25,18,0,636.0,59.0,5.8,13.7,238.0,43.62,33.51
2018,6,25,18,15,572.0,53.5,5.75,13.45,190.5,40.56,30.69
2018,6,25,18,30,508.0,48.0,5.7,13.2,143.0,37.47,27.66
2018,6,25,18,45,407.0,40.5,5.6,12.95,102.0,32.5,22.74
2018,6,25,19,0,306.0,33.0,5.5,12.7,61.0,27.49,16.61
2018,6,25,19,15,180.0,20.5,5.4,12.6,34.5,17.35,0.0
2018,6,25,19,30,54.0,8.0,5.3,12.5,8.0,7.28,0.0
2018,6,25,19,45,27.0,4.0,5.25,12.35,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,26,4,45,34.5,6.5,4.2,11.25,7.0,0.0,0.0
2018,6,26,5,0,69.0,13.0,4.3,11.4,14.0,23.79,0.0
2018,6,26,5,15,188.5,25.5,4.3,11.65,43.0,79.01,27.01
2018,6,26,5,30,308.0,38.0,4.3,11.9,72.0,143.36,102.26
2018,6,26,5,45,347.0,48.5,4.3,12.1,104.5,187.58,145.08
2018,6,26,6,0,386.0,59.0,4.3,12.3,137.0,232.8,187.33
2018,6,26,6,15,209.5,82.5,4.25,12.5,126.5,191.41,157.11
2018,6,26,6,30,33.0,106.0,4.2,12.7,116.0,122.31,99.34
2018,6,26,6,45,34.5,126.0,4.15,12.9,138.0,144.79,118.44
2018,6,26,7,0,36.0,146.0,4.1,13.1,160.0,167.29,137.09
2018,6,26,7,15,83.0,174.0,4.05,13.3,212.5,228.75,188.64
2018,6,26,7,30,130.0,202.0,4.0,13.5,265.0,305.62,251.7
2018,6,26,7,45,192.5,219.5,3.95,13.7,324.0,375.33,308.19
2018,6,26,8,0,255.0,237.0,3.9,13.9,383.0,462.86,377.33
2018,6,26,8,15,435.5,207.0,3.9,14.05,481.0,601.23,487.15
2018,6,26,8,30,616.0,177.0,3.9,14.2,579.0,743.96,596.2
2018,6,26,8,45,749.0,141.0,3.9,14.35,663.0,840.37,664.68
2018,6,26,9,0,882.0,105.0,3.9,14.5,747.0,927.66,724.57
2018,6,26,9,15,893.0,106.5,3.9,14.65,786.5,958.32,743.53
2018,6,26,9,30,904.0,108.0,3.9,14.8,826.0,986.04,760.78
2018,6,26,9,45,879.0,125.0,3.95,14.9,847.5,992.13,763.51
2018,6,26,10,0,854.0,142.0,4.0,15.0,869.0,1004.51,770.91
2018,6,26,10,15,827.0,160.0,4.0,15.1,883.0,1001.38,767.33
2018,6,26,10,30,800.0,178.0,4.0,15.2,897.0,993.81,760.97
2018,6,26,10,45,792.5,185.5,4.05,15.3,911.5,991.13,758.47
2018,6,26,11,0,785.0,193.0,4.1,15.4,926.0,984.96,753.64
2018,6,26,11,15,784.5,195.5,4.1,15.4,937.5,977.45,748.01
2018,6,26,11,30,784.0,198.0,4.1,15.4,949.0,966.65,740.22
2018,6,26,11,45,818.5,183.0,4.15,15.45,971.5,969.43,742.12
2018,6,26,12,0,853.0,168.0,4.2,15.5,994.0,967.94,741.07
2018,6,26,12,15,908.5,137.0,4.2,15.55,1016.5,957.26,733.49
2018,6,26,12,30,964.0,106.0,4.2,15.6,1039.0,952.03,729.88
2018,6,26,12,45,966.5,103.0,4.25,15.65,1032.0,920.98,708.54
2018,6,26,13,0,969.0,100.0,4.3,15.7,1025.0,886.72,685.09
2018,6,26,13,15,967.0,99.0,4.4,15.75,1009.5,847.61,658.5
2018,6,26,13,30,965.0,98.0,4.5,15.8,994.0,805.79,629.68
2018,6,26,13,45,962.0,96.5,4.55,15.8,971.5,760.3,597.42
2018,6,26,14,0,959.0,95.0,4.6,15.8,949.0,712.54,560.85
2018,6,26,14,15,954.0,93.5,4.7,15.8,920.0,661.48,521.01
2018,6,26,14,30,949.0,92.0,4.8,15.8,891.0,608.75,478.67
2018,6,26,14,45,942.5,90.0,4.85,15.75,856.0,553.39,432.92
2018,6,26,15,0,936.0,88.0,4.9,15.7,821.0,496.97,384.9
2018,6,26,15,15,926.0,86.5,4.9,15.7,780.5,438.77,333.9
2018,6,26,15,30,916.0,85.0,4.9,15.7,740.0,380.36,281.5
2018,6,26,15,45,903.0,83.0,5.0,15.5,695.0,320.77,227.71
2018,6,26,16,0,890.0,81.0,5.1,15.3,650.0,261.83,174.61
2018,6,26,16,15,873.5,78.0,5.15,15.15,601.0,202.45,123.53
2018,6,26,16,30,857.0,75.0,5.2,15.0,552.0,144.63,79.81
2018,6,26,16,45,835.0,73.0,5.2,14.85,501.5,89.04,50.74
2018,6,26,17,0,813.0,71.0,5.2,14.7,451.0,52.3,40.73
2018,6,26,17,15,783.0,67.5,5.25,14.45,399.0,50.86,39.66
2018,6,26,17,30,753.0,64.0,5.3,14.2,347.0,49.36,38.49
2018,6,26,17,45,654.0,66.0,5.3,14.0,285.5,47.46,36.9
2018,6,26,18,0,555.0,68.0,5.3,13.8,224.0,50.38,39.55
2018,6,26,18,15,427.0,61.5,5.2,13.6,167.5,46.62,36.08
2018,6,26,18,30,299.0,55.0,5.1,13.4,111.0,41.61,31.31
2018,6,26,18,45,194.0,42.0,5.05,13.15,74.0,32.15,22.43
2018,6,26,19,0,89.0,29.0,5.0,12.9,37.0,23.49,13.39
2018,6,26,19,15,64.5,18.0,4.9,12.75,22.0,14.73,0.0
2018,6,26,19,30,40.0,7.0,4.8,12.6,7.0,6.37,0.0
2018,6,26,19,45,20.0,3.5,4.75,12.5,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,27,4,45,10.0,3.0,4.3,11.65,3.0,0.0,0.0
2018,6,27,5,0,20.0,6.0,4.4,11.7,6.0,8.91,0.0
2018,6,27,5,15,65.0,14.0,4.4,11.85,20.0,35.83,8.66
2018,6,27,5,30,110.0,22.0,4.4,12.0,34.0,65.12,44.41
2018,6,27,5,45,177.0,32.0,4.4,12.15,62.5,106.31,80.8
2018,6,27,6,0,244.0,42.0,4.4,12.3,91.0,154.91,123.95
2018,6,27,6,15,122.0,37.0,4.35,12.5,61.5,105.58,85.0
2018,6,27,6,30,0.0,32.0,4.3,12.7,32.0,28.18,18.7
2018,6,27,6,45,0.0,41.5,4.3,12.9,41.5,36.59,25.93
2018,6,27,7,0,0.0,51.0,4.3,13.1,51.0,45.01,33.06
2018,6,27,7,15,0.0,76.0,4.3,13.25,76.0,67.23,51.83
2018,6,27,7,30,0.0,101.0,4.3,13.4,101.0,90.32,71.1
2018,6,27,7,45,0.0,112.0,4.3,13.6,112.0,100.42,79.23
2018,6,27,8,0,0.0,123.0,4.3,13.8,123.0,110.54,87.32
2018,6,27,8,15,0.0,131.5,4.35,13.95,131.5,118.31,93.41
2018,6,27,8,30,0.0,140.0,4.4,14.1,140.0,126.1,99.49
2018,6,27,8,45,0.5,147.0,4.45,14.25,147.5,132.93,104.78
2018,6,27,9,0,1.0,154.0,4.5,14.4,155.0,139.8,110.09
2018,6,27,9,15,2.0,157.5,4.5,14.5,159.0,143.89,113.17
2018,6,27,9,30,3.0,161.0,4.5,14.6,163.0,148.03,116.3
2018,6,27,9,45,4.0,164.0,4.55,14.7,167.0,151.74,119.1
2018,6,27,10,0,5.0,167.0,4.6,14.8,171.0,155.47,121.93
2018,6,27,10,15,7.5,188.5,4.65,14.85,195.0,177.82,139.82
2018,6,27,10,30,10.0,210.0,4.7,14.9,219.0,200.15,157.56
2018,6,27,10,45,12.0,234.5,4.75,15.0,245.5,224.69,176.91
2018,6,27,11,0,14.0,259.0,4.8,15.1,272.0,249.1,196.03
2018,6,27,11,15,17.5,290.0,4.85,15.1,306.5,280.82,220.91
2018,6,27,11,30,21.0,321.0,4.9,15.1,341.0,312.2,245.36
2018,6,27,11,45,25.5,351.0,5.0,15.1,375.5,353.42,277.36
2018,6,27,12,0,30.0,381.0,5.1,15.1,410.0,383.36,300.46
2018,6,27,12,15,28.0,368.5,5.15,15.1,395.5,366.42,287.29
2018,6,27,12,30,26.0,356.0,5.2,15.1,381.0,349.65,274.35
2018,6,27,12,45,23.0,331.0,5.25,15.1,353.0,320.85,252.03
2018,6,27,13,0,20.0,306.0,5.3,15.1,325.0,289.11,227.31
2018,6,27,13,15,17.0,280.5,5.35,15.05,296.5,262.43,206.48
2018,6,27,13,30,14.0,255.0,5.4,15.0,268.0,236.24,185.9
2018,6,27,13,45,19.0,288.0,5.5,14.95,305.0,267.08,210.63
2018,6,27,14,0,24.0,321.0,5.6,14.9,342.0,295.71,233.45
2018,6,27,14,15,24.5,314.5,5.65,14.85,335.5,286.76,226.6
2018,6,27,14,30,25.0,308.0,5.7,14.8,329.0,277.73,219.73
2018,6,27,14,45,17.5,264.5,5.8,14.7,279.0,238.05,188.49
2018,6,27,15,0,10.0,221.0,5.9,14.6,229.0,196.39,155.41
2018,6,27,15,15,7.0,199.5,5.9,14.6,205.0,175.88,139.13
2018,6,27,15,30,4.0,178.0,5.9,14.6,181.0,155.88,123.18
2018,6,27,15,45,5.5,179.5,6.1,14.35,183.0,156.47,124.05
2018,6,27,16,0,7.0,181.0,6.3,14.1,185.0,156.61,124.54
2018,6,27,16,15,17.5,189.5,6.35,13.9,199.5,163.0,129.78
2018,6,27,16,30,28.0,198.0,6.4,13.7,214.0,159.65,127.11
2018,6,27,16,45,68.5,192.5,6.45,13.5,226.0,151.83,120.75
2018,6,27,17,0,109.0,187.0,6.5,13.3,238.0,135.89,114.6
2018,6,27,17,15,183.0,162.5,6.5,13.1,236.5,121.09,102.06
2018,6,27,17,30,257.0,138.0,6.5,12.9,235.0,100.18,83.93
2018,6,27,17,45,290.5,114.5,6.5,12.7,208.5,85.32,70.94
2018,6,27,18,0,324.0,91.0,6.5,12.5,182.0,66.08,53.81
2018,6,27,18,15,288.0,76.0,6.45,12.3,145.0,56.26,44.89
2018,6,27,18,30,252.0,61.0,6.4,12.1,108.0,46.0,35.38
2018,6,27,18,45,186.5,47.0,6.3,11.95,76.0,36.01,25.92
2018,6,27,19,0,121.0,33.0,6.2,11.8,44.0,26.52,15.93
2018,6,27,19,15,68.5,19.5,6.2,11.8,25.0,15.87,0.0
2018,6,27,19,30,16.0,6.0,6.2,11.8,6.0,5.46,0.0
2018,6,27,19,45,8.0,3.0,6.2,11.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,6,28,4,45,22.5,5.5,6.5,12.2,6.0,0.0,0.0
2018,6,28,5,0,45.0,11.0,6.6,12.3,12.0,17.74,0.0
2018,6,28,5,15,149.5,25.0,6.7,12.45,39.0,68.88,19.23
2018,6,28,5,30,254.0,39.0,6.8,12.6,66.0,128.36,91.1
2018,6,28,5,45,237.0,47.0,6.9,12.8,82.5,145.6,112.16
2018,6,28,6,0,220.0,55.0,7.0,13.0,99.0,161.09,129.15
2018,6,28,6,15,122.0,77.5,7.0,13.15,103.0,138.11,112.39
2018,6,28,6,30,24.0,100.0,7.0,13.3,107.0,111.02,89.67
2018,6,28,6,45,93.5,125.0,6.95,13.45,160.5,185.52,153.67
2018,6,28,7,0,163.0,150.0,6.9,13.6,214.0,259.05,216.25
2018,6,28,7,15,209.0,170.5,6.95,13.75,264.0,318.26,265.85
2018,6,28,7,30,255.0,191.0,7.0,13.9,314.0,392.99,327.26
2018,6,28,7,45,387.5,181.5,7.0,14.05,391.0,504.56,419.28
2018,6,28,8,0,520.0,172.0,7.0,14.2,468.0,613.53,507.38
2018,6,28,8,15,655.0,142.5,6.95,14.3,548.0,718.18,590.08
2018,6,28,8,30,790.0,113.0,6.9,14.4,628.0,818.15,664.63
2018,6,28,8,45,825.0,108.0,6.8,14.55,678.0,866.38,698.24
2018,6,28,9,0,860.0,103.0,6.7,14.7,728.0,905.2,724.57
2018,6,28,9,15,871.0,104.5,6.6,14.8,767.0,935.48,744.49
2018,6,28,9,30,882.0,106.0,6.5,14.9,806.0,962.9,762.23
2018,6,28,9,45,890.0,107.0,6.4,15.0,839.0,983.85,775.17
2018,6,28,10,0,898.0,108.0,6.3,15.1,872.0,1001.5,785.75
2018,6,28,10,15,903.5,110.0,6.25,15.2,900.0,1014.32,793.2
2018,6,28,10,30,909.0,112.0,6.2,15.3,928.0,1023.53,798.19
2018,6,28,10,45,912.5,113.0,6.15,15.35,948.5,1026.09,798.7
2018,6,28,11,0,916.0,114.0,6.1,15.4,969.0,1024.97,796.76
2018,6,28,11,15,919.0,115.0,6.05,15.4,983.5,1019.66,792.15
2018,6,28,11,30,922.0,116.0,6.0,15.4,998.0,1010.7,785.09
2018,6,28,11,45,923.5,115.5,5.95,15.35,1004.5,995.26,773.71
2018,6,28,12,0,925.0,115.0,5.9,15.3,1011.0,976.39,760.01
2018,6,28,12,15,927.5,113.5,5.95,15.3,1011.5,954.16,744.46
2018,6,28,12,30,930.0,112.0,6.0,15.3,1012.0,928.68,726.57
2018,6,28,12,45,931.5,110.0,6.05,15.3,1005.0,898.71,705.41
2018,6,28,13,0,933.0,108.0,6.1,15.3,998.0,865.7,681.97
2018,6,28,13,15,930.0,107.5,6.15,15.25,983.0,827.53,654.75
2018,6,28,13,30,927.0,107.0,6.2,15.2,968.0,786.84,625.47
2018,6,28,13,45,922.0,106.5,6.3,15.15,945.5,742.39,592.7
2018,6,28,14,0,917.0,106.0,6.4,15.1,923.0,695.91,556.18
2018,6,28,14,15,911.0,104.5,6.4,15.0,894.5,646.17,516.11
2018,6,28,14,30,905.0,103.0,6.4,14.9,866.0,594.93,473.85
2018,6,28,14,45,896.5,102.0,6.4,14.85,831.5,541.57,428.71
2018,6,28,15,0,888.0,101.0,6.4,14.8,797.0,487.4,381.7
2018,6,28,15,15,877.0,99.5,6.4,14.8,757.5,431.29,331.87
2018,6,28,15,30,866.0,98.0,6.4,14.8,718.0,375.12,280.92
2018,6,28,15,45,851.5,96.0,6.4,14.55,673.5,317.79,228.72
2018,6,28,16,0,837.0,94.0,6.4,14.3,629.0,261.29,177.49
2018,6,28,16,15,818.5,91.5,6.45,14.15,581.5,197.73,122.79
2018,6,28,16,30,800.0,89.0,6.5,14.0,534.0,142.69,80.76
2018,6,28,16,45,775.5,86.0,6.5,13.85,484.5,89.14,51.82
2018,6,28,17,0,751.0,83.0,6.5,13.7,435.0,60.68,48.32
2018,6,28,17,15,719.0,79.0,6.5,13.5,384.0,59.26,47.28
2018,6,28,17,30,687.0,75.0,6.5,13.3,333.0,52.6,41.52
2018,6,28,17,45,642.0,70.0,6.45,13.1,283.0,50.41,39.68
2018,6,28,18,0,597.0,65.0,6.4,12.9,233.0,48.15,37.69
2018,6,28,18,15,532.5,58.5,6.3,12.7,186.0,44.51,34.32
2018,6,28,18,30,468.0,52.0,6.2,12.5,139.0,40.8,30.71
2018,6,28,18,45,370.0,43.0,6.1,12.35,99.0,34.67,24.71
2018,6,28,19,0,272.0,34.0,6.0,12.2,59.0,28.38,17.42
2018,6,28,19,15,157.0,21.0,5.95,12.1,33.5,16.67,0.0
2018,6,28,19,30,42.0,8.0,5.9,12.0,8.0,7.28,0.0
2018,6,28,19,45,21.0,4.0,5.85,11.95,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,29,4,45,39.5,5.5,2.1,11.5,6.0,0.0,0.0
2018,6,29,5,0,79.0,11.0,2.0,11.6,12.0,23.52,0.0
2018,6,29,5,15,205.5,22.5,1.95,11.85,40.5,79.02,19.74
2018,6,29,5,30,332.0,34.0,1.9,12.1,69.0,145.83,102.47
2018,6,29,5,45,425.5,41.5,1.85,12.35,111.0,206.64,158.04
2018,6,29,6,0,519.0,49.0,1.8,12.6,153.0,277.53,220.65
2018,6,29,6,15,579.5,54.0,1.7,12.8,200.5,340.21,276.0
2018,6,29,6,30,640.0,59.0,1.6,13.0,248.0,408.37,333.95
2018,6,29,6,45,682.5,63.5,1.55,13.25,299.0,469.39,384.23
2018,6,29,7,0,725.0,68.0,1.5,13.5,350.0,534.87,435.92
2018,6,29,7,15,754.5,71.0,1.55,13.8,400.5,592.37,480.05
2018,6,29,7,30,784.0,74.0,1.6,14.1,451.0,650.53,522.82
2018,6,29,7,45,807.0,76.5,1.6,14.4,501.0,703.58,558.93
2018,6,29,8,0,830.0,79.0,1.6,14.7,551.0,749.95,589.4
2018,6,29,8,15,847.5,81.0,1.75,14.95,598.5,796.05,620.73
2018,6,29,8,30,865.0,83.0,1.9,15.2,646.0,840.57,650.58
2018,6,29,8,45,878.5,85.0,2.0,15.45,690.0,879.68,675.92
2018,6,29,9,0,892.0,87.0,2.1,15.7,734.0,916.41,699.47
2018,6,29,9,15,899.5,90.0,2.25,15.9,773.0,946.03,718.74
2018,6,29,9,30,907.0,93.0,2.4,16.1,812.0,972.54,735.94
2018,6,29,9,45,912.0,96.0,2.55,16.3,845.0,993.34,749.33
2018,6,29,10,0,917.0,99.0,2.7,16.5,878.0,1010.64,760.48
2018,6,29,10,15,922.5,100.5,2.8,16.6,906.0,1023.26,768.4
2018,6,29,10,30,928.0,102.0,2.9,16.7,934.0,1032.23,774.02
2018,6,29,10,45,932.0,102.5,3.0,16.8,955.0,1034.96,775.63
2018,6,29,11,0,936.0,103.0,3.1,16.9,976.0,1033.96,774.92
2018,6,29,11,15,938.0,103.5,3.15,16.95,989.5,1027.25,770.23
2018,6,29,11,30,940.0,104.0,3.2,17.0,1003.0,1016.84,763.21
2018,6,29,11,45,941.0,104.5,3.3,17.05,1010.0,1001.83,753.62
2018,6,29,12,0,942.0,105.0,3.4,17.1,1017.0,983.3,741.7
2018,6,29,12,15,941.5,105.5,3.5,17.1,1016.5,959.99,726.67
2018,6,29,12,30,941.0,106.0,3.6,17.1,1016.0,933.45,709.4
2018,6,29,12,45,939.5,105.5,3.75,17.1,1008.0,902.04,688.95
2018,6,29,13,0,938.0,105.0,3.9,17.1,1000.0,867.72,666.26
2018,6,29,13,15,936.0,104.5,4.0,17.1,985.5,830.21,640.84
2018,6,29,13,30,934.0,104.0,4.1,17.1,971.0,790.07,613.29
2018,6,29,13,45,931.0,102.5,4.2,17.05,949.5,745.89,582.23
2018,6,29,14,0,928.0,101.0,4.3,17.0,928.0,699.52,547.27
2018,6,29,14,15,923.0,99.0,4.35,16.9,899.5,649.49,508.6
2018,6,29,14,30,918.0,97.0,4.4,16.8,871.0,597.84,467.55
2018,6,29,14,45,911.0,95.0,4.5,16.75,836.5,543.8,423.42
2018,6,29,15,0,904.0,93.0,4.6,16.7,802.0,488.79,377.09
2018,6,29,15,15,893.5,91.5,4.6,16.7,762.0,432.07,327.76
2018,6,29,15,30,883.0,90.0,4.6,16.7,722.0,375.24,277.13
2018,6,29,15,45,870.5,87.5,4.7,16.45,678.0,317.2,225.13
2018,6,29,16,0,858.0,85.0,4.8,16.2,634.0,259.76,173.68
2018,6,29,16,15,840.5,83.0,4.8,16.05,586.5,202.72,124.75
2018,6,29,16,30,823.0,81.0,4.8,15.9,539.0,139.62,76.48
2018,6,29,16,45,799.0,78.5,4.85,15.75,489.0,85.11,47.25
2018,6,29,17,0,775.0,76.0,4.9,15.6,439.0,55.63,43.51
2018,6,29,17,15,742.5,72.5,4.85,15.4,387.5,54.35,42.59
2018,6,29,17,30,710.0,69.0,4.8,15.2,336.0,53.04,41.59
2018,6,29,17,45,664.5,65.0,4.7,14.95,285.5,46.75,36.13
2018,6,29,18,0,619.0,61.0,4.6,14.7,235.0,45.08,34.68
2018,6,29,18,15,553.0,55.0,4.55,14.4,187.5,41.68,31.58
2018,6,29,18,30,487.0,49.0,4.5,14.1,140.0,38.24,28.25
2018,6,29,18,45,385.5,40.5,4.45,13.85,99.5,32.41,22.6
2018,6,29,19,0,284.0,32.0,4.4,13.6,59.0,26.46,15.77
2018,6,29,19,15,165.5,20.0,4.4,13.5,33.5,15.87,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.4,8.0,7.28,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.15,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.3,11.0,24.02,0.0
2018,6,30,5,15,239.5,20.0,1.4,13.55,41.0,84.07,17.62
2018,6,30,5,30,386.0,31.0,1.5,13.8,71.0,158.04,109.5
2018,6,30,5,45,475.5,37.5,1.65,14.05,113.5,219.07,165.81
2018,6,30,6,0,565.0,44.0,1.8,14.3,156.0,289.78,228.45
2018,6,30,6,15,622.5,48.5,1.85,14.6,204.5,351.29,282.99
2018,6,30,6,30,680.0,53.0,1.9,14.9,253.0,419.74,341.34
2018,6,30,6,45,719.0,57.0,1.95,15.25,304.0,481.89,392.66
2018,6,30,7,0,758.0,61.0,2.0,15.6,355.0,546.37,443.87
2018,6,30,7,15,786.0,64.5,1.95,16.0,406.5,604.97,488.15
2018,6,30,7,30,814.0,68.0,1.9,16.4,458.0,658.94,526.51
2018,6,30,7,45,835.5,70.0,1.9,16.85,508.0,711.15,561.59
2018,6,30,8,0,857.0,72.0,1.9,17.3,558.0,762.65,595.3
2018,6,30,8,15,872.5,74.5,1.9,17.7,606.0,808.77,624.58
2018,6,30,8,30,888.0,77.0,1.9,18.1,654.0,853.1,652.11
2018,6,30,8,45,899.5,79.0,1.85,18.55,697.5,891.24,674.3
2018,6,30,9,0,911.0,81.0,1.8,19.0,741.0,926.82,694.42
2018,6,30,9,15,920.0,83.0,1.9,19.2,780.5,957.28,713.39
2018,6,30,9,30,929.0,85.0,2.0,19.4,820.0,984.65,730.33
2018,6,30,9,45,935.5,86.0,2.05,19.6,853.5,1005.21,742.25
2018,6,30,10,0,942.0,87.0,2.1,19.8,887.0,1022.3,752.02
2018,6,30,10,15,946.5,89.0,2.25,19.85,915.0,1034.88,760.64
2018,6,30,10,30,951.0,91.0,2.4,19.9,943.0,1043.71,766.93
2018,6,30,10,45,953.5,92.5,2.5,19.95,964.0,1046.21,768.67
2018,6,30,11,0,956.0,94.0,2.6,20.0,985.0,1044.87,768.08
2018,6,30,11,15,958.5,94.0,2.7,20.0,999.0,1038.18,764.26
2018,6,30,11,30,961.0,94.0,2.8,20.0,1013.0,1027.71,758.08
2018,6,30,11,45,961.0,95.0,2.95,20.05,1019.5,1012.12,748.91
2018,6,30,12,0,961.0,96.0,3.1,20.1,1026.0,992.93,737.33
2018,6,30,12,15,959.0,97.5,3.15,20.05,1025.0,968.94,722.0
2018,6,30,12,30,957.0,99.0,3.2,20.0,1024.0,941.68,704.47
2018,6,30,12,45,713.0,220.5,3.3,19.95,906.5,825.37,625.62
2018,6,30,13,0,469.0,342.0,3.4,19.9,789.0,706.05,536.81
2018,6,30,13,15,487.5,328.5,3.4,19.85,787.0,685.41,523.12
2018,6,30,13,30,506.0,315.0,3.4,19.8,785.0,662.26,506.73
2018,6,30,13,45,556.5,283.5,3.4,19.75,789.0,642.1,492.86
2018,6,30,14,0,607.0,252.0,3.4,19.7,793.0,618.8,476.05
2018,6,30,14,15,762.5,175.5,3.45,19.6,833.0,616.85,475.5
2018,6,30,14,30,918.0,99.0,3.5,19.5,873.0,600.2,462.33
2018,6,30,14,45,910.0,97.5,3.5,19.4,838.0,546.04,418.62
2018,6,30,15,0,902.0,96.0,3.5,19.3,803.0,491.0,373.08
2018,6,30,15,15,891.0,94.5,3.5,19.3,763.0,434.15,324.65
2018,6,30,15,30,880.0,93.0,3.5,19.3,723.0,377.23,274.93
2018,6,30,15,45,866.5,90.5,3.55,18.9,678.5,319.01,223.83
2018,6,30,16,0,853.0,88.0,3.6,18.5,634.0,261.52,173.27
2018,6,30,16,15,834.5,85.5,3.5,18.15,586.0,204.16,124.86
2018,6,30,16,30,816.0,83.0,3.4,17.8,538.0,140.92,77.06
2018,6,30,16,45,792.0,80.0,3.35,17.45,487.5,86.41,47.89
2018,6,30,17,0,768.0,77.0,3.3,17.1,437.0,56.31,43.84
2018,6,30,17,15,734.0,74.5,3.2,16.6,386.0,55.84,43.69
2018,6,30,17,30,700.0,72.0,3.1,16.1,335.0,55.4,43.53
2018,6,30,17,45,653.0,67.0,3.0,15.65,284.0,48.19,37.31
2018,6,30,18,0,606.0,62.0,2.9,15.2,233.0,45.8,35.27
2018,6,30,18,15,536.0,56.0,2.9,14.9,185.0,42.44,32.2
2018,6,30,18,30,466.0,50.0,2.9,14.6,137.0,39.04,28.91
2018,6,30,18,45,364.0,41.0,2.85,14.25,96.5,32.82,22.93
2018,6,30,19,0,262.0,32.0,2.8,13.9,56.0,26.43,15.73
2018,6,30,19,15,153.5,19.5,2.85,13.75,31.5,15.45,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.6,7.0,6.37,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.2,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.3,9.0,17.28,0.0
2018,7,1,5,15,175.0,21.0,3.45,13.55,36.5,69.95,10.95
2018,7,1,5,30,291.0,34.0,3.5,13.8,64.0,133.58,92.78
2018,7,1,5,45,381.0,43.0,3.5,14.0,104.5,192.34,146.55
2018,7,1,6,0,471.0,52.0,3.5,14.2,145.0,260.97,207.38
2018,7,1,6,15,439.0,68.0,3.4,14.4,174.0,291.15,236.94
2018,7,1,6,30,407.0,84.0,3.3,14.6,203.0,313.0,257.79
2018,7,1,6,45,367.5,106.5,3.25,14.75,229.5,337.69,279.21
2018,7,1,7,0,328.0,129.0,3.2,14.9,256.0,345.71,285.95
2018,7,1,7,15,352.0,146.5,3.05,15.1,300.0,408.28,335.85
2018,7,1,7,30,376.0,164.0,2.9,15.3,344.0,460.47,376.15
2018,7,1,7,45,373.5,186.0,2.8,15.45,381.0,498.69,404.27
2018,7,1,8,0,371.0,208.0,2.7,15.6,418.0,521.5,420.25
2018,7,1,8,15,331.5,241.0,2.6,15.8,440.5,538.07,429.9
2018,7,1,8,30,292.0,274.0,2.5,16.0,463.0,550.43,436.11
2018,7,1,8,45,342.0,274.5,2.4,16.15,511.0,602.51,474.41
2018,7,1,9,0,392.0,275.0,2.3,16.3,559.0,671.29,523.41
2018,7,1,9,15,354.0,308.5,2.3,16.45,575.5,664.31,515.38
2018,7,1,9,30,316.0,342.0,2.3,16.6,592.0,668.92,516.02
2018,7,1,9,45,409.5,314.0,2.3,16.75,652.5,747.58,573.28
2018,7,1,10,0,503.0,286.0,2.3,16.9,713.0,813.25,619.92
2018,7,1,10,15,421.5,335.5,2.4,17.0,701.5,784.9,596.56
2018,7,1,10,30,340.0,385.0,2.5,17.1,690.0,739.72,562.37
2018,7,1,10,45,277.5,402.5,2.55,17.2,655.0,692.29,526.95
2018,7,1,11,0,215.0,420.0,2.6,17.3,620.0,630.17,480.88
2018,7,1,11,15,171.5,446.5,2.7,17.3,607.5,608.8,464.3
2018,7,1,11,30,128.0,473.0,2.8,17.3,595.0,586.72,446.87
2018,7,1,11,45,173.5,465.0,2.9,17.35,632.0,615.66,469.42
2018,7,1,12,0,219.0,457.0,3.0,17.4,669.0,642.29,489.84
2018,7,1,12,15,183.0,469.5,3.05,17.3,646.5,611.25,466.37
2018,7,1,12,30,147.0,482.0,3.1,17.2,624.0,580.69,443.48
2018,7,1,12,45,147.0,456.0,3.2,17.15,597.0,546.93,419.63
2018,7,1,13,0,147.0,430.0,3.3,17.1,570.0,513.34,395.63
2018,7,1,13,15,104.5,425.5,3.35,17.0,524.5,465.54,359.43
2018,7,1,13,30,62.0,421.0,3.4,16.9,479.0,418.68,323.71
2018,7,1,13,45,145.5,374.0,3.4,16.75,505.0,431.6,336.04
2018,7,1,14,0,229.0,327.0,3.4,16.6,531.0,434.86,340.24
2018,7,1,14,15,465.5,245.0,3.45,16.45,643.0,494.89,388.52
2018,7,1,14,30,702.0,163.0,3.5,16.3,755.0,532.33,416.84
2018,7,1,14,45,679.0,160.5,3.5,16.1,713.5,476.72,371.89
2018,7,1,15,0,656.0,158.0,3.5,15.9,672.0,424.17,328.66
2018,7,1,15,15,606.0,164.0,3.5,15.9,620.0,369.13,282.6
2018,7,1,15,30,556.0,170.0,3.5,15.9,568.0,318.73,239.85
2018,7,1,15,45,533.0,165.5,3.5,15.55,527.5,272.89,200.32
2018,7,1,16,0,510.0,161.0,3.5,15.2,487.0,229.39,162.88
2018,7,1,16,15,497.0,161.0,3.5,14.95,459.0,194.58,133.38
2018,7,1,16,30,484.0,161.0,3.5,14.7,431.0,159.35,106.92
2018,7,1,16,45,463.5,154.0,3.5,14.45,393.0,120.38,84.41
2018,7,1,17,0,443.0,147.0,3.5,14.2,355.0,97.97,80.94
2018,7,1,17,15,478.0,124.5,3.45,13.95,325.0,85.38,70.25
2018,7,1,17,30,513.0,102.0,3.4,13.7,295.0,72.13,58.81
2018,7,1,17,45,504.5,86.5,3.35,13.45,253.0,62.62,50.53
2018,7,1,18,0,496.0,71.0,3.3,13.2,211.0,52.51,41.56
2018,7,1,18,15,444.0,62.0,3.25,13.05,168.5,47.1,36.61
2018,7,1,18,30,392.0,53.0,3.2,12.9,126.0,41.43,31.25
2018,7,1,18,45,315.5,43.0,3.1,12.75,90.5,34.54,24.58
2018,7,1,19,0,239.0,33.0,3.0,12.6,55.0,25.86,15.36
2018,7,1,19,15,138.5,20.0,2.95,12.6,31.0,15.85,0.0
2018,7,1,19,30,38.0,7.0,2.9,12.6,7.0,6.37,0.0
2018,7,1,19,45,19.0,3.5,2.85,12.55,3.5,0.0,0.0
