Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,4,45,1.0,2.0,2.65,13.05,2.0,0.0,0.0
2018,7,2,5,0,2.0,4.0,2.7,13.2,4.0,3.98,0.0
2018,7,2,5,15,22.0,17.0,2.65,13.35,19.0,23.1,0.0
2018,7,2,5,30,42.0,30.0,2.6,13.5,34.0,45.43,29.54
2018,7,2,5,45,46.0,47.0,2.6,13.7,54.0,67.3,49.9
2018,7,2,6,0,50.0,64.0,2.6,13.9,74.0,83.37,64.64
2018,7,2,6,15,51.5,85.5,2.5,14.05,98.0,108.76,86.95
2018,7,2,6,30,53.0,107.0,2.4,14.2,122.0,134.04,108.69
2018,7,2,6,45,89.5,129.5,2.3,14.35,161.5,188.65,154.72
2018,7,2,7,0,126.0,152.0,2.2,14.5,201.0,238.89,196.34
2018,7,2,7,15,141.5,174.0,2.15,14.65,236.0,277.96,227.8
2018,7,2,7,30,157.0,196.0,2.1,14.8,271.0,318.01,259.43
2018,7,2,7,45,182.0,217.0,2.05,15.0,313.0,364.83,295.9
2018,7,2,8,0,207.0,238.0,2.0,15.2,355.0,413.07,332.67
2018,7,2,8,15,221.5,261.0,2.0,15.4,396.0,456.08,364.49
2018,7,2,8,30,236.0,284.0,2.0,15.6,437.0,499.21,395.86
2018,7,2,8,45,222.5,307.5,2.0,15.8,459.5,518.09,407.89
2018,7,2,9,0,209.0,331.0,2.0,16.0,482.0,535.18,418.62
2018,7,2,9,15,210.0,351.5,2.0,16.15,510.5,560.86,436.11
2018,7,2,9,30,211.0,372.0,2.0,16.3,539.0,585.53,452.63
2018,7,2,9,45,238.5,379.5,2.0,16.4,576.0,636.54,488.77
2018,7,2,10,0,266.0,387.0,2.0,16.5,613.0,671.52,513.04
2018,7,2,10,15,260.5,389.0,2.05,16.55,616.0,667.4,509.24
2018,7,2,10,30,255.0,391.0,2.1,16.6,619.0,661.93,504.87
2018,7,2,10,45,149.0,390.0,2.15,16.7,524.0,538.59,413.02
2018,7,2,11,0,43.0,389.0,2.2,16.8,429.0,415.68,319.33
2018,7,2,11,15,35.0,377.0,2.3,16.75,410.0,393.41,303.11
2018,7,2,11,30,27.0,365.0,2.4,16.7,391.0,371.35,286.44
2018,7,2,11,45,24.5,355.0,2.5,16.7,378.5,356.71,275.46
2018,7,2,12,0,22.0,345.0,2.6,16.7,366.0,333.0,257.55
2018,7,2,12,15,21.5,340.0,2.7,16.6,360.5,326.37,252.75
2018,7,2,12,30,21.0,335.0,2.8,16.5,355.0,319.69,247.85
2018,7,2,12,45,22.5,343.5,2.95,16.4,365.0,326.84,253.62
2018,7,2,13,0,24.0,352.0,3.1,16.3,375.0,337.81,262.28
2018,7,2,13,15,23.5,341.5,3.25,16.15,363.5,324.46,252.4
2018,7,2,13,30,23.0,331.0,3.4,16.0,352.0,311.28,242.68
2018,7,2,13,45,53.0,341.5,3.55,15.9,389.0,337.77,264.2
2018,7,2,14,0,83.0,352.0,3.7,15.8,426.0,361.05,282.87
2018,7,2,14,15,153.0,347.5,3.75,15.65,478.5,391.92,307.7
2018,7,2,14,30,223.0,343.0,3.8,15.5,531.0,412.27,323.66
2018,7,2,14,45,296.5,320.0,3.85,15.35,559.0,414.44,324.94
2018,7,2,15,0,370.0,297.0,3.9,15.2,587.0,408.86,319.15
2018,7,2,15,15,496.0,252.0,3.9,15.2,619.5,395.29,305.02
2018,7,2,15,30,622.0,207.0,3.9,15.2,652.0,370.61,279.75
2018,7,2,15,45,610.5,197.0,3.85,14.9,611.0,319.64,235.5
2018,7,2,16,0,599.0,187.0,3.8,14.6,570.0,269.71,192.18
2018,7,2,16,15,588.5,175.0,3.75,14.45,527.5,219.62,149.94
2018,7,2,16,30,578.0,163.0,3.7,14.3,485.0,170.83,112.55
2018,7,2,16,45,544.5,154.0,3.7,14.15,434.5,124.25,85.66
2018,7,2,17,0,511.0,145.0,3.7,14.0,384.0,97.22,80.35
2018,7,2,17,15,486.0,131.5,3.7,13.75,337.5,90.19,74.54
2018,7,2,17,30,461.0,118.0,3.7,13.5,291.0,82.72,68.24
2018,7,2,17,45,433.0,104.0,3.7,13.3,247.5,74.46,61.09
2018,7,2,18,0,405.0,90.0,3.7,13.1,204.0,65.76,53.4
2018,7,2,18,15,352.5,76.0,3.65,12.95,161.0,56.53,45.03
2018,7,2,18,30,300.0,62.0,3.6,12.8,118.0,46.93,36.12
2018,7,2,18,45,233.0,47.5,3.6,12.65,83.0,36.52,26.3
2018,7,2,19,0,166.0,33.0,3.6,12.5,48.0,25.74,15.24
2018,7,2,19,15,95.0,19.0,3.55,12.45,26.5,15.0,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.4,5.0,4.55,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.4,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,3,4,45,3.5,2.0,3.65,12.4,2.0,0.0,0.0
2018,7,3,5,0,7.0,4.0,3.7,12.5,4.0,4.81,0.0
2018,7,3,5,15,31.0,12.0,3.6,12.7,15.0,21.46,0.0
2018,7,3,5,30,55.0,20.0,3.5,12.9,26.0,40.86,25.51
2018,7,3,5,45,47.0,27.5,3.4,13.1,34.5,44.64,31.04
2018,7,3,6,0,39.0,35.0,3.3,13.3,43.0,51.59,38.04
2018,7,3,6,15,19.5,43.0,3.25,13.5,47.0,48.16,35.72
2018,7,3,6,30,0.0,51.0,3.2,13.7,51.0,45.01,33.08
2018,7,3,6,45,0.0,61.5,3.1,13.85,61.5,54.33,41.02
2018,7,3,7,0,0.0,72.0,3.0,14.0,72.0,63.67,48.83
2018,7,3,7,15,0.0,100.5,3.0,14.2,100.5,90.37,71.17
2018,7,3,7,30,0.0,129.0,3.0,14.4,129.0,117.44,93.46
2018,7,3,7,45,0.0,130.5,2.95,14.6,130.5,118.22,93.66
2018,7,3,8,0,0.0,132.0,2.9,14.8,132.0,119.17,94.06
2018,7,3,8,15,0.0,140.0,2.9,14.95,140.0,126.43,99.66
2018,7,3,8,30,0.0,148.0,2.9,15.1,148.0,133.72,105.25
2018,7,3,8,45,2.5,165.0,2.9,15.25,167.0,151.77,119.66
2018,7,3,9,0,5.0,182.0,2.9,15.4,186.0,169.96,134.04
2018,7,3,9,15,15.5,230.0,2.95,15.55,242.5,225.45,178.37
2018,7,3,9,30,26.0,278.0,3.0,15.7,299.0,295.17,232.93
2018,7,3,9,45,37.5,314.0,3.05,15.85,345.5,342.46,269.2
2018,7,3,10,0,49.0,350.0,3.1,16.0,392.0,389.69,304.97
2018,7,3,10,15,43.0,352.5,3.15,16.1,390.0,384.87,300.4
2018,7,3,10,30,37.0,355.0,3.2,16.2,388.0,379.82,295.91
2018,7,3,10,45,43.5,372.0,3.2,16.35,412.0,401.52,312.1
2018,7,3,11,0,50.0,389.0,3.2,16.5,436.0,422.7,327.69
2018,7,3,11,15,76.5,419.0,3.25,16.55,491.5,475.72,367.86
2018,7,3,11,30,103.0,449.0,3.3,16.6,547.0,527.26,406.27
2018,7,3,11,45,228.5,418.5,3.35,16.65,638.5,633.67,487.69
2018,7,3,12,0,354.0,388.0,3.4,16.7,730.0,711.77,546.81
2018,7,3,12,15,606.0,274.5,3.4,16.7,860.0,829.61,636.61
2018,7,3,12,30,858.0,161.0,3.4,16.7,990.0,911.37,695.06
2018,7,3,12,45,884.5,146.5,3.45,16.75,995.0,893.86,682.6
2018,7,3,13,0,911.0,132.0,3.5,16.8,1000.0,871.95,667.91
2018,7,3,13,15,908.5,130.0,3.5,16.8,984.5,833.52,641.45
2018,7,3,13,30,906.0,128.0,3.5,16.8,969.0,792.6,613.15
2018,7,3,13,45,901.5,126.5,3.55,16.8,946.5,748.36,581.43
2018,7,3,14,0,897.0,125.0,3.6,16.8,924.0,702.12,546.64
2018,7,3,14,15,890.5,123.5,3.6,16.75,895.5,652.83,508.63
2018,7,3,14,30,884.0,122.0,3.6,16.7,867.0,602.12,468.51
2018,7,3,14,45,875.5,119.5,3.6,16.6,832.0,548.39,425.04
2018,7,3,15,0,867.0,117.0,3.6,16.5,797.0,493.89,379.67
2018,7,3,15,15,855.0,115.0,3.6,16.5,757.0,437.86,331.66
2018,7,3,15,30,843.0,113.0,3.6,16.5,717.0,377.04,278.77
2018,7,3,15,45,828.0,110.5,3.6,16.3,672.5,319.53,227.83
2018,7,3,16,0,813.0,108.0,3.6,16.1,628.0,263.04,177.75
2018,7,3,16,15,793.0,105.0,3.6,15.9,580.0,206.61,129.79
2018,7,3,16,30,773.0,102.0,3.6,15.7,532.0,152.3,88.67
2018,7,3,16,45,746.5,98.5,3.65,15.55,482.0,99.66,59.81
2018,7,3,17,0,720.0,95.0,3.7,15.4,432.0,63.05,50.06
2018,7,3,17,15,684.5,90.0,3.75,15.15,380.5,61.48,48.93
2018,7,3,17,30,649.0,85.0,3.8,14.9,329.0,59.81,47.65
2018,7,3,17,45,599.5,79.0,3.85,14.65,278.5,57.18,45.46
2018,7,3,18,0,550.0,73.0,3.9,14.4,228.0,54.46,43.08
2018,7,3,18,15,480.0,65.5,3.85,14.15,181.0,50.29,39.27
2018,7,3,18,30,410.0,58.0,3.8,13.9,134.0,46.03,35.16
2018,7,3,18,45,310.5,46.5,3.75,13.6,94.5,35.94,25.69
2018,7,3,19,0,211.0,35.0,3.7,13.3,55.0,27.41,16.49
2018,7,3,19,15,119.0,21.0,3.65,13.15,31.0,16.64,0.0
2018,7,3,19,30,27.0,7.0,3.6,13.0,7.0,6.37,0.0
2018,7,3,19,45,13.5,3.5,3.55,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,3.1,12.35,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,3.2,12.5,1.0,0.91,0.0
2018,7,4,5,15,0.0,4.5,3.25,12.65,4.5,3.94,0.0
2018,7,4,5,30,0.0,8.0,3.3,12.8,8.0,7.02,0.0
2018,7,4,5,45,0.0,12.5,3.35,12.95,12.5,10.97,3.59
2018,7,4,6,0,0.0,17.0,3.4,13.1,17.0,14.94,7.13
2018,7,4,6,15,0.0,19.5,3.35,13.25,19.5,17.14,9.13
2018,7,4,6,30,0.0,22.0,3.3,13.4,22.0,19.35,11.06
2018,7,4,6,45,0.0,28.5,3.25,13.55,28.5,25.09,16.0
2018,7,4,7,0,0.0,35.0,3.2,13.7,35.0,30.85,20.88
2018,7,4,7,15,0.0,54.0,3.25,13.85,54.0,47.68,35.15
2018,7,4,7,30,0.0,73.0,3.3,14.0,73.0,64.57,49.28
2018,7,4,7,45,0.0,86.5,3.3,14.15,86.5,76.6,59.17
2018,7,4,8,0,0.0,100.0,3.3,14.3,100.0,89.0,69.26
2018,7,4,8,15,1.0,126.0,3.35,14.45,126.5,114.0,89.73
2018,7,4,8,30,2.0,152.0,3.4,14.6,153.0,139.24,110.13
2018,7,4,8,45,10.5,188.0,3.45,14.8,195.5,180.87,143.88
2018,7,4,9,0,19.0,224.0,3.5,15.0,238.0,223.14,177.61
2018,7,4,9,15,22.0,246.0,3.55,15.15,263.0,247.06,196.17
2018,7,4,9,30,25.0,268.0,3.6,15.3,288.0,284.0,224.83
2018,7,4,9,45,28.0,287.5,3.6,15.5,310.5,306.08,241.5
2018,7,4,10,0,31.0,307.0,3.6,15.7,333.0,327.96,257.93
2018,7,4,10,15,46.5,342.5,3.65,15.85,383.0,378.21,296.58
2018,7,4,10,30,62.0,378.0,3.7,16.0,433.0,428.1,334.34
2018,7,4,10,45,71.5,402.5,3.7,16.1,467.5,460.23,358.11
2018,7,4,11,0,81.0,427.0,3.7,16.2,502.0,491.58,381.16
2018,7,4,11,15,239.0,399.0,3.75,16.3,626.0,640.74,496.03
2018,7,4,11,30,397.0,371.0,3.8,16.4,750.0,769.81,592.13
2018,7,4,11,45,438.5,358.5,3.8,16.45,780.0,786.05,603.54
2018,7,4,12,0,480.0,346.0,3.8,16.5,810.0,799.02,613.31
2018,7,4,12,15,517.5,331.5,3.75,16.55,831.5,802.9,616.36
2018,7,4,12,30,555.0,317.0,3.7,16.6,853.0,803.17,616.85
2018,7,4,12,45,737.5,218.5,3.7,16.6,925.0,846.84,652.27
2018,7,4,13,0,920.0,120.0,3.7,16.6,997.0,869.52,668.18
2018,7,4,13,15,926.0,114.0,3.6,16.65,985.0,834.05,642.73
2018,7,4,13,30,932.0,108.0,3.5,16.7,973.0,795.43,615.4
2018,7,4,13,45,938.0,102.0,3.45,16.7,955.0,753.76,585.92
2018,7,4,14,0,944.0,96.0,3.4,16.7,937.0,709.11,552.02
2018,7,4,14,15,938.0,95.5,3.4,16.65,908.5,659.02,513.39
2018,7,4,14,30,932.0,95.0,3.4,16.6,880.0,607.34,472.49
2018,7,4,14,45,925.0,93.0,3.4,16.55,845.5,552.53,428.03
2018,7,4,15,0,918.0,91.0,3.4,16.5,811.0,496.72,381.39
2018,7,4,15,15,908.0,89.5,3.4,16.5,771.0,439.35,332.06
2018,7,4,15,30,898.0,88.0,3.4,16.5,731.0,381.78,281.25
2018,7,4,15,45,885.0,86.0,3.4,16.35,686.5,323.01,228.81
2018,7,4,16,0,872.0,84.0,3.4,16.2,642.0,264.86,176.9
2018,7,4,16,15,855.5,81.5,3.45,16.1,594.0,206.63,127.0
2018,7,4,16,30,839.0,79.0,3.5,16.0,546.0,149.91,83.83
2018,7,4,16,45,816.5,76.0,3.5,15.85,495.5,86.29,46.73
2018,7,4,17,0,794.0,73.0,3.5,15.7,445.0,53.58,41.7
2018,7,4,17,15,764.0,69.5,3.55,15.5,393.5,52.22,40.7
2018,7,4,17,30,734.0,66.0,3.6,15.3,342.0,50.81,39.61
2018,7,4,17,45,691.5,62.0,3.6,15.05,291.0,48.87,38.01
2018,7,4,18,0,649.0,58.0,3.6,14.8,240.0,42.9,32.73
2018,7,4,18,15,586.0,52.5,3.6,14.6,192.0,39.8,29.88
2018,7,4,18,30,523.0,47.0,3.6,14.4,144.0,36.66,26.83
2018,7,4,18,45,425.0,39.0,3.55,14.15,102.5,31.2,21.51
2018,7,4,19,0,327.0,31.0,3.5,13.9,61.0,25.64,14.98
2018,7,4,19,15,195.0,19.5,3.45,13.75,34.5,16.42,0.0
2018,7,4,19,30,63.0,8.0,3.4,13.6,8.0,7.28,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,8.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,7,5,5,0,16.0,3.0,1.8,12.0,3.0,5.39,0.0
2018,7,5,5,15,106.0,14.5,1.9,12.25,24.0,44.59,0.0
2018,7,5,5,30,196.0,26.0,2.0,12.5,45.0,95.03,64.05
2018,7,5,5,45,142.5,34.0,2.1,12.75,52.0,96.84,72.66
2018,7,5,6,0,89.0,42.0,2.2,13.0,59.0,84.81,65.66
2018,7,5,6,15,44.5,58.0,2.2,13.25,66.5,74.98,58.59
2018,7,5,6,30,0.0,74.0,2.2,13.5,74.0,66.84,51.75
2018,7,5,6,45,6.0,95.0,2.15,13.7,97.5,90.11,71.55
2018,7,5,7,0,12.0,116.0,2.1,13.9,121.0,113.97,91.54
2018,7,5,7,15,226.0,128.0,2.05,14.15,234.5,292.27,242.31
2018,7,5,7,30,440.0,140.0,2.0,14.4,348.0,478.65,391.65
2018,7,5,7,45,647.0,105.5,1.9,14.65,449.5,619.63,499.91
2018,7,5,8,0,854.0,71.0,1.8,14.9,551.0,758.16,597.78
2018,7,5,8,15,870.0,73.0,1.7,15.15,598.5,804.25,625.76
2018,7,5,8,30,886.0,75.0,1.6,15.4,646.0,848.6,652.69
2018,7,5,8,45,898.5,76.5,1.45,15.65,690.0,887.26,674.41
2018,7,5,9,0,911.0,78.0,1.3,15.9,734.0,923.44,693.79
2018,7,5,9,15,920.5,79.5,1.3,16.15,773.5,954.12,711.39
2018,7,5,9,30,930.0,81.0,1.3,16.4,813.0,981.72,726.93
2018,7,5,9,45,883.5,106.5,1.25,16.7,826.5,978.09,721.27
2018,7,5,10,0,837.0,132.0,1.2,17.0,840.0,968.2,712.15
2018,7,5,10,15,528.0,274.5,1.3,17.25,726.5,828.81,617.62
2018,7,5,10,30,219.0,417.0,1.4,17.5,613.0,639.09,479.88
2018,7,5,10,45,213.5,423.5,1.45,17.75,618.0,637.24,479.56
2018,7,5,11,0,208.0,430.0,1.5,18.0,623.0,634.28,476.74
2018,7,5,11,15,400.0,354.0,1.65,18.2,733.0,766.19,574.08
2018,7,5,11,30,592.0,278.0,1.8,18.4,843.0,870.32,648.95
2018,7,5,11,45,744.5,202.5,1.95,18.55,918.0,921.73,685.09
2018,7,5,12,0,897.0,127.0,2.1,18.7,993.0,965.29,714.41
2018,7,5,12,15,906.0,122.5,2.25,18.8,997.0,946.94,703.11
2018,7,5,12,30,915.0,118.0,2.4,18.9,1001.0,925.13,690.02
2018,7,5,12,45,933.0,107.5,2.6,19.0,1002.0,902.12,676.39
2018,7,5,13,0,951.0,97.0,2.8,19.1,1003.0,875.08,659.76
2018,7,5,13,15,949.0,96.0,2.9,19.1,988.0,836.8,634.69
2018,7,5,13,30,947.0,95.0,3.0,19.1,973.0,795.85,607.52
2018,7,5,13,45,944.0,93.5,3.1,19.1,951.5,751.22,577.39
2018,7,5,14,0,941.0,92.0,3.2,19.1,930.0,704.34,542.96
2018,7,5,14,15,936.0,90.5,3.25,19.05,901.5,654.18,504.92
2018,7,5,14,30,931.0,89.0,3.3,19.0,873.0,602.35,464.49
2018,7,5,14,45,924.5,87.0,3.35,19.0,838.5,547.89,420.73
2018,7,5,15,0,918.0,85.0,3.4,19.0,804.0,492.37,374.73
2018,7,5,15,15,908.0,83.5,3.4,19.0,764.5,435.05,325.84
2018,7,5,15,30,898.0,82.0,3.4,19.0,725.0,377.53,275.48
2018,7,5,15,45,867.5,86.0,3.35,18.85,675.0,318.54,223.75
2018,7,5,16,0,837.0,90.0,3.3,18.7,625.0,262.02,174.3
2018,7,5,16,15,830.0,83.5,3.3,18.55,580.0,204.33,125.05
2018,7,5,16,30,823.0,77.0,3.3,18.4,535.0,147.15,81.4
2018,7,5,16,45,809.5,71.5,3.25,18.2,487.0,91.12,50.32
2018,7,5,17,0,796.0,66.0,3.2,18.0,439.0,48.53,36.9
2018,7,5,17,15,723.5,70.0,3.2,17.7,379.0,52.31,40.41
2018,7,5,17,30,651.0,74.0,3.2,17.4,319.0,51.65,40.0
2018,7,5,17,45,425.5,84.5,3.15,17.1,235.0,60.62,48.04
2018,7,5,18,0,200.0,95.0,3.1,16.8,151.0,71.81,57.93
2018,7,5,18,15,151.5,77.5,3.1,16.45,115.0,59.5,46.99
2018,7,5,18,30,103.0,60.0,3.1,16.1,79.0,48.76,37.21
2018,7,5,18,45,80.0,44.5,3.1,15.75,56.5,36.63,26.02
2018,7,5,19,0,57.0,29.0,3.1,15.4,34.0,24.29,13.74
2018,7,5,19,15,43.0,17.0,3.2,15.25,19.5,13.94,0.0
2018,7,5,19,30,29.0,5.0,3.3,15.1,5.0,4.55,0.0
2018,7,5,19,45,14.5,2.5,3.4,14.9,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,1.0,2.8,14.35,1.0,0.0,0.0
2018,7,6,5,0,7.0,2.0,2.8,14.4,2.0,2.98,0.0
2018,7,6,5,15,3.5,4.5,2.8,14.55,4.5,4.8,0.0
2018,7,6,5,30,0.0,7.0,2.8,14.7,7.0,6.14,0.0
2018,7,6,5,45,0.0,9.5,2.8,14.8,9.5,8.34,1.31
2018,7,6,6,0,0.0,12.0,2.8,14.9,12.0,10.53,3.3
2018,7,6,6,15,25.5,45.5,2.9,15.0,53.0,53.41,39.96
2018,7,6,6,30,51.0,79.0,3.0,15.1,94.0,101.85,81.45
2018,7,6,6,45,35.0,90.0,3.1,15.25,101.0,105.98,84.9
2018,7,6,7,0,19.0,101.0,3.2,15.4,108.0,108.47,86.64
2018,7,6,7,15,28.0,128.5,3.15,15.5,140.5,143.22,115.55
2018,7,6,7,30,37.0,156.0,3.1,15.6,173.0,178.82,144.66
2018,7,6,7,45,38.0,150.5,3.1,15.75,170.0,173.93,140.21
2018,7,6,8,0,39.0,145.0,3.1,15.9,167.0,169.64,136.34
2018,7,6,8,15,27.5,176.0,3.05,16.1,192.0,192.87,154.2
2018,7,6,8,30,16.0,207.0,3.0,16.3,217.0,204.53,162.46
2018,7,6,8,45,13.5,211.0,2.95,16.45,220.0,205.9,162.89
2018,7,6,9,0,11.0,215.0,2.9,16.6,223.0,207.2,163.3
2018,7,6,9,15,9.5,206.5,2.95,16.9,213.5,197.34,154.9
2018,7,6,9,30,8.0,198.0,3.0,17.2,204.0,187.64,146.7
2018,7,6,9,45,15.5,222.5,3.05,17.45,235.0,217.94,170.56
2018,7,6,10,0,23.0,247.0,3.1,17.7,266.0,259.6,202.93
2018,7,6,10,15,226.0,290.5,3.2,17.95,491.5,531.42,415.89
2018,7,6,10,30,429.0,334.0,3.3,18.2,717.0,791.22,605.28
2018,7,6,10,45,536.0,292.0,3.4,18.5,782.0,851.93,648.14
2018,7,6,11,0,643.0,250.0,3.5,18.8,847.0,913.7,692.4
2018,7,6,11,15,687.0,234.0,3.7,18.95,881.0,932.41,705.56
2018,7,6,11,30,731.0,218.0,3.9,19.1,915.0,947.32,716.04
2018,7,6,11,45,818.0,164.5,4.05,19.25,950.0,956.19,722.19
2018,7,6,12,0,905.0,111.0,4.2,19.4,985.0,958.41,723.92
2018,7,6,12,15,908.5,109.0,4.35,19.5,986.0,937.37,709.93
2018,7,6,12,30,912.0,107.0,4.5,19.6,987.0,913.06,694.14
2018,7,6,12,45,896.0,116.0,4.65,19.7,975.0,878.81,671.38
2018,7,6,13,0,880.0,125.0,4.8,19.8,963.0,842.36,646.85
2018,7,6,13,15,871.5,128.0,4.95,19.8,947.0,804.74,621.42
2018,7,6,13,30,863.0,131.0,5.1,19.8,931.0,765.07,594.18
2018,7,6,13,45,816.5,155.0,5.2,19.8,897.5,717.58,558.56
2018,7,6,14,0,770.0,179.0,5.3,19.8,864.0,667.76,520.12
2018,7,6,14,15,837.5,133.5,5.4,19.65,857.0,630.53,492.44
2018,7,6,14,30,905.0,88.0,5.5,19.5,850.0,587.54,458.88
2018,7,6,14,45,897.0,86.5,5.6,19.35,816.0,534.07,415.13
2018,7,6,15,0,889.0,85.0,5.7,19.2,782.0,479.75,369.37
2018,7,6,15,15,838.0,102.5,5.7,19.2,732.5,422.92,320.39
2018,7,6,15,30,787.0,120.0,5.7,19.2,683.0,365.1,270.21
2018,7,6,15,45,692.0,145.5,5.8,18.75,618.0,304.73,219.74
2018,7,6,16,0,597.0,171.0,5.9,18.3,553.0,258.49,181.85
2018,7,6,16,15,623.0,147.5,5.9,18.1,519.0,205.79,135.94
2018,7,6,16,30,649.0,124.0,5.9,17.9,485.0,150.34,91.56
2018,7,6,16,45,670.0,105.5,5.85,17.7,447.5,95.72,57.57
2018,7,6,17,0,691.0,87.0,5.8,17.5,410.0,57.34,44.66
2018,7,6,17,15,683.0,77.5,5.65,17.3,365.5,52.6,40.72
2018,7,6,17,30,675.0,68.0,5.5,17.1,321.0,52.03,40.38
2018,7,6,17,45,639.5,62.5,5.35,16.9,273.5,44.77,34.08
2018,7,6,18,0,604.0,57.0,5.2,16.7,226.0,41.92,31.59
2018,7,6,18,15,549.0,51.0,5.05,16.45,181.0,38.45,28.44
2018,7,6,18,30,494.0,45.0,4.9,16.2,136.0,34.89,25.04
2018,7,6,18,45,401.0,37.0,4.75,16.0,96.5,29.39,19.74
2018,7,6,19,0,308.0,29.0,4.6,15.8,57.0,23.76,13.23
2018,7,6,19,15,181.5,18.0,4.5,15.75,32.0,14.99,0.0
2018,7,6,19,30,55.0,7.0,4.4,15.7,7.0,6.37,0.0
2018,7,6,19,45,27.5,3.5,4.3,15.6,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,4.3,13.15,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,4.5,13.2,9.0,21.15,0.0
2018,7,7,5,15,173.5,16.0,4.55,13.45,29.0,62.51,0.0
2018,7,7,5,30,263.0,24.0,4.6,13.7,49.0,114.26,75.95
2018,7,7,5,45,405.0,33.5,4.7,13.9,97.5,188.59,142.45
2018,7,7,6,0,547.0,43.0,4.8,14.1,146.0,279.13,221.38
2018,7,7,6,15,335.0,64.5,4.8,14.35,133.5,235.18,191.73
2018,7,7,6,30,123.0,86.0,4.8,14.6,121.0,153.18,125.19
2018,7,7,6,45,179.5,103.5,4.85,14.85,165.5,218.25,180.84
2018,7,7,7,0,236.0,121.0,4.9,15.1,210.0,280.52,233.29
2018,7,7,7,15,302.5,132.5,4.9,15.35,264.0,347.42,288.84
2018,7,7,7,30,369.0,144.0,4.9,15.6,318.0,433.41,358.33
2018,7,7,7,45,600.5,110.5,4.9,15.8,430.0,590.75,485.48
2018,7,7,8,0,832.0,77.0,4.9,16.0,542.0,747.83,604.2
2018,7,7,8,15,772.5,103.0,4.95,16.2,564.5,765.84,614.78
2018,7,7,8,30,713.0,129.0,5.0,16.4,587.0,773.71,618.55
2018,7,7,8,45,610.5,179.5,5.05,16.6,591.0,760.08,606.29
2018,7,7,9,0,508.0,230.0,5.1,16.8,595.0,730.14,579.9
2018,7,7,9,15,642.0,185.5,5.1,16.95,673.0,825.41,651.48
2018,7,7,9,30,776.0,141.0,5.1,17.1,751.0,910.74,710.99
2018,7,7,9,45,784.5,145.0,5.15,17.25,784.5,934.19,725.86
2018,7,7,10,0,793.0,149.0,5.2,17.4,818.0,954.61,738.97
2018,7,7,10,15,784.0,162.0,5.2,17.5,842.0,963.91,744.12
2018,7,7,10,30,775.0,175.0,5.2,17.6,866.0,969.43,746.76
2018,7,7,10,45,785.5,175.0,5.2,17.7,890.0,977.65,751.45
2018,7,7,11,0,796.0,175.0,5.2,17.8,914.0,982.5,753.87
2018,7,7,11,15,818.0,165.0,5.25,17.85,934.5,985.25,755.46
2018,7,7,11,30,840.0,155.0,5.3,17.9,955.0,972.57,746.4
2018,7,7,11,45,894.5,125.0,5.3,18.0,983.0,981.45,752.11
2018,7,7,12,0,949.0,95.0,5.3,18.1,1011.0,984.9,754.01
2018,7,7,12,15,890.0,130.5,5.4,18.1,989.5,940.92,723.76
2018,7,7,12,30,831.0,166.0,5.5,18.1,968.0,904.23,698.67
2018,7,7,12,45,751.0,217.0,5.55,18.1,937.5,858.96,666.88
2018,7,7,13,0,671.0,268.0,5.6,18.1,907.0,809.04,628.76
2018,7,7,13,15,634.0,275.0,5.75,18.05,871.0,756.14,590.03
2018,7,7,13,30,597.0,282.0,5.9,18.0,835.0,703.97,551.18
2018,7,7,13,45,741.5,201.0,6.05,17.95,871.5,706.17,555.75
2018,7,7,14,0,886.0,120.0,6.2,17.9,908.0,693.31,547.84
2018,7,7,14,15,735.5,189.5,6.3,17.75,829.5,615.54,485.55
2018,7,7,14,30,585.0,259.0,6.4,17.6,751.0,547.12,430.25
2018,7,7,14,45,744.0,173.5,6.5,17.5,773.0,523.72,411.1
2018,7,7,15,0,903.0,88.0,6.6,17.4,795.0,489.16,380.37
2018,7,7,15,15,885.5,89.5,6.6,17.4,753.5,432.01,330.11
2018,7,7,15,30,868.0,91.0,6.6,17.4,712.0,375.43,279.33
2018,7,7,15,45,793.5,110.0,6.75,17.0,650.0,311.27,223.99
2018,7,7,16,0,719.0,129.0,6.9,16.6,588.0,254.51,175.6
2018,7,7,16,15,761.5,104.5,6.9,16.4,557.5,202.63,128.45
2018,7,7,16,30,804.0,80.0,6.9,16.2,527.0,140.37,77.51
2018,7,7,16,45,793.5,74.5,6.9,16.0,481.0,85.09,45.95
2018,7,7,17,0,783.0,69.0,6.9,15.8,435.0,50.6,39.06
2018,7,7,17,15,757.0,65.5,6.8,15.55,385.5,49.17,37.98
2018,7,7,17,30,731.0,62.0,6.7,15.3,336.0,47.66,36.8
2018,7,7,17,45,691.0,58.0,6.6,15.05,286.0,45.6,35.08
2018,7,7,18,0,651.0,54.0,6.5,14.8,236.0,43.51,33.25
2018,7,7,18,15,591.5,48.5,6.35,14.6,188.5,36.63,27.03
2018,7,7,18,30,532.0,43.0,6.2,14.4,141.0,33.34,23.86
2018,7,7,18,45,438.5,36.0,6.05,14.2,100.5,28.62,19.22
2018,7,7,19,0,345.0,29.0,5.9,14.0,60.0,23.85,13.35
2018,7,7,19,15,201.5,18.0,5.8,13.9,33.5,15.04,0.0
2018,7,7,19,30,58.0,7.0,5.7,13.8,7.0,6.37,0.0
2018,7,7,19,45,29.0,3.5,5.6,13.7,3.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,4,45,24.0,3.5,4.2,12.4,3.5,0.0,0.0
2018,7,8,5,0,48.0,7.0,4.3,12.5,7.0,14.27,0.0
2018,7,8,5,15,191.0,18.5,4.4,12.75,34.0,68.4,0.0
2018,7,8,5,30,334.0,30.0,4.5,13.0,61.0,140.29,93.49
2018,7,8,5,45,436.5,36.5,4.65,13.25,102.5,202.4,153.17
2018,7,8,6,0,539.0,43.0,4.8,13.5,144.0,275.71,219.0
2018,7,8,6,15,596.5,48.0,4.8,13.7,191.0,336.09,274.25
2018,7,8,6,30,654.0,53.0,4.8,13.9,238.0,403.77,334.04
2018,7,8,6,45,693.0,57.5,4.85,14.15,288.0,465.34,387.1
2018,7,8,7,0,732.0,62.0,4.9,14.4,338.0,529.34,440.36
2018,7,8,7,15,760.0,65.5,4.9,14.65,388.5,586.99,486.76
2018,7,8,7,30,788.0,69.0,4.9,14.9,439.0,645.23,531.64
2018,7,8,7,45,808.5,72.0,4.85,15.1,488.5,691.91,565.06
2018,7,8,8,0,829.0,75.0,4.8,15.3,538.0,743.08,601.26
2018,7,8,8,15,845.5,77.5,4.8,15.5,585.0,789.36,633.33
2018,7,8,8,30,862.0,80.0,4.8,15.7,632.0,834.0,663.76
2018,7,8,8,45,874.5,82.0,4.75,15.9,676.0,872.63,689.07
2018,7,8,9,0,887.0,84.0,4.7,16.1,720.0,908.84,712.37
2018,7,8,9,15,896.0,86.0,4.7,16.25,759.0,939.15,731.74
2018,7,8,9,30,905.0,88.0,4.7,16.4,798.0,966.43,748.94
2018,7,8,9,45,912.5,90.0,4.7,16.6,832.5,989.07,762.7
2018,7,8,10,0,920.0,92.0,4.7,16.8,867.0,1008.31,774.14
2018,7,8,10,15,927.0,92.5,4.7,16.9,896.0,1021.91,782.04
2018,7,8,10,30,934.0,93.0,4.7,17.0,925.0,1031.88,787.58
2018,7,8,10,45,939.5,93.0,4.7,17.15,947.0,1036.13,789.17
2018,7,8,11,0,945.0,93.0,4.7,17.3,969.0,1036.62,788.34
2018,7,8,11,15,948.5,93.5,4.7,17.4,984.5,1031.84,784.22
2018,7,8,11,30,952.0,94.0,4.7,17.5,1000.0,1023.26,777.66
2018,7,8,11,45,916.0,119.5,4.75,17.55,996.5,997.38,759.92
2018,7,8,12,0,880.0,145.0,4.8,17.6,993.0,967.75,739.67
2018,7,8,12,15,895.0,135.0,4.85,17.65,997.5,950.22,727.84
2018,7,8,12,30,910.0,125.0,4.9,17.7,1002.0,929.02,713.39
2018,7,8,12,45,930.5,109.5,5.0,17.7,1000.5,903.81,696.6
2018,7,8,13,0,951.0,94.0,5.1,17.7,999.0,874.39,676.73
2018,7,8,13,15,948.5,94.0,5.2,17.7,984.5,836.65,650.74
2018,7,8,13,30,946.0,94.0,5.3,17.7,970.0,796.23,622.6
2018,7,8,13,45,942.0,93.0,5.35,17.7,948.0,751.37,590.67
2018,7,8,14,0,938.0,92.0,5.4,17.7,926.0,704.32,554.61
2018,7,8,14,15,932.0,91.0,5.5,17.6,897.5,654.07,515.37
2018,7,8,14,30,926.0,90.0,5.6,17.5,869.0,602.23,473.77
2018,7,8,14,45,918.0,89.0,5.65,17.35,834.5,548.02,429.03
2018,7,8,15,0,910.0,88.0,5.7,17.2,800.0,492.89,382.21
2018,7,8,15,15,900.0,86.0,5.7,17.2,760.0,435.47,331.98
2018,7,8,15,30,890.0,84.0,5.7,17.2,720.0,377.87,280.39
2018,7,8,15,45,877.5,82.0,5.8,16.9,676.0,319.6,227.88
2018,7,8,16,0,865.0,80.0,5.9,16.6,632.0,261.92,175.84
2018,7,8,16,15,849.0,77.5,5.9,16.4,585.0,204.08,125.71
2018,7,8,16,30,833.0,75.0,5.9,16.2,538.0,147.7,82.28
2018,7,8,16,45,811.5,72.0,5.9,15.95,488.0,92.36,51.49
2018,7,8,17,0,790.0,69.0,5.9,15.7,438.0,50.68,39.14
2018,7,8,17,15,761.0,66.0,5.9,15.45,387.5,49.59,38.37
2018,7,8,17,30,732.0,63.0,5.9,15.2,337.0,48.47,37.54
2018,7,8,17,45,691.0,58.5,5.9,14.9,286.5,46.03,35.49
2018,7,8,18,0,650.0,54.0,5.9,14.6,236.0,43.52,33.29
2018,7,8,18,15,590.0,49.0,5.8,14.35,188.5,37.04,27.43
2018,7,8,18,30,530.0,44.0,5.7,14.1,141.0,34.2,24.65
2018,7,8,18,45,435.5,36.0,5.6,13.9,100.0,28.64,19.25
2018,7,8,19,0,341.0,28.0,5.5,13.7,59.0,22.94,12.57
2018,7,8,19,15,197.5,17.0,5.4,13.6,32.5,14.1,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.5,6.0,5.46,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,4.3,12.4,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,4.4,12.5,8.0,19.25,0.0
2018,7,9,5,15,210.0,18.0,4.5,12.75,34.0,71.71,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.0,60.0,141.78,93.44
2018,7,9,5,45,440.5,35.5,4.7,13.25,101.0,202.41,152.9
2018,7,9,6,0,534.0,43.0,4.8,13.5,142.0,273.49,217.1
2018,7,9,6,15,493.0,58.5,4.8,13.75,171.5,303.33,247.65
2018,7,9,6,30,452.0,74.0,4.8,14.0,201.0,327.7,271.44
2018,7,9,6,45,548.0,75.5,4.8,14.25,260.0,407.45,339.38
2018,7,9,7,0,644.0,77.0,4.8,14.5,319.0,495.37,412.18
2018,7,9,7,15,717.5,72.5,4.7,14.8,378.5,567.33,470.12
2018,7,9,7,30,791.0,68.0,4.6,15.1,438.0,646.0,530.89
2018,7,9,7,45,812.5,70.5,4.5,15.35,487.5,693.01,563.91
2018,7,9,8,0,834.0,73.0,4.4,15.6,537.0,744.59,599.74
2018,7,9,8,15,850.5,75.0,4.25,15.9,584.5,790.53,630.09
2018,7,9,8,30,867.0,77.0,4.1,16.2,632.0,834.84,659.0
2018,7,9,8,45,879.5,78.5,3.95,16.5,675.5,873.12,683.02
2018,7,9,9,0,892.0,80.0,3.8,16.8,719.0,908.99,704.93
2018,7,9,9,15,901.5,82.0,3.75,17.05,758.5,939.98,723.83
2018,7,9,9,30,911.0,84.0,3.7,17.3,798.0,967.95,740.53
2018,7,9,9,45,918.0,85.0,3.7,17.55,831.5,989.2,752.87
2018,7,9,10,0,925.0,86.0,3.7,17.8,865.0,1007.04,762.96
2018,7,9,10,15,930.0,87.5,3.7,18.05,893.0,1019.91,769.75
2018,7,9,10,30,935.0,89.0,3.7,18.3,921.0,1029.09,774.18
2018,7,9,10,45,939.0,90.0,3.7,18.5,943.0,1033.0,775.36
2018,7,9,11,0,943.0,91.0,3.7,18.7,965.0,1033.11,774.15
2018,7,9,11,15,945.5,92.0,3.85,18.8,980.0,1027.94,770.93
2018,7,9,11,30,948.0,93.0,4.0,18.9,995.0,1018.99,765.26
2018,7,9,11,45,949.0,94.0,4.1,19.0,1002.5,1004.87,755.85
2018,7,9,12,0,950.0,95.0,4.2,19.1,1010.0,987.13,744.06
2018,7,9,12,15,949.5,95.0,4.35,19.1,1009.5,963.56,728.88
2018,7,9,12,30,949.0,95.0,4.5,19.1,1009.0,936.69,711.75
2018,7,9,12,45,948.0,95.0,4.7,19.1,1002.0,906.2,692.4
2018,7,9,13,0,947.0,95.0,4.9,19.1,995.0,872.69,670.62
2018,7,9,13,15,945.0,94.0,5.05,19.05,980.5,834.57,645.05
2018,7,9,13,30,943.0,93.0,5.2,19.0,966.0,793.76,617.22
2018,7,9,13,45,932.5,96.0,5.35,18.95,942.5,747.96,585.34
2018,7,9,14,0,922.0,99.0,5.5,18.9,919.0,700.46,549.39
2018,7,9,14,15,923.5,94.0,5.6,18.85,893.0,652.05,511.68
2018,7,9,14,30,925.0,89.0,5.7,18.8,867.0,601.4,471.12
2018,7,9,14,45,917.5,88.0,5.85,18.7,833.0,547.47,426.89
2018,7,9,15,0,910.0,87.0,6.0,18.6,799.0,492.58,380.48
2018,7,9,15,15,900.0,85.0,6.0,18.6,759.0,435.13,330.38
2018,7,9,15,30,890.0,83.0,6.0,18.6,719.0,377.5,278.94
2018,7,9,15,45,878.5,81.0,6.2,18.4,675.5,319.49,226.74
2018,7,9,16,0,867.0,79.0,6.4,18.2,632.0,261.94,174.92
2018,7,9,16,15,852.0,75.5,6.4,18.05,584.5,203.36,124.31
2018,7,9,16,30,837.0,72.0,6.4,17.9,537.0,146.16,80.32
2018,7,9,16,45,816.5,69.5,6.4,17.75,487.5,91.0,49.79
2018,7,9,17,0,796.0,67.0,6.4,17.6,438.0,49.3,37.63
2018,7,9,17,15,767.5,63.5,6.35,17.35,387.0,47.77,36.48
2018,7,9,17,30,739.0,60.0,6.3,17.1,336.0,46.18,35.22
2018,7,9,17,45,698.5,56.0,6.2,16.85,285.5,44.05,33.45
2018,7,9,18,0,658.0,52.0,6.1,16.6,235.0,41.87,31.55
2018,7,9,18,15,597.5,47.0,5.9,16.3,187.5,38.71,28.67
2018,7,9,18,30,537.0,42.0,5.7,16.0,140.0,32.56,23.0
2018,7,9,18,45,442.0,34.5,5.5,15.7,99.0,27.36,17.98
2018,7,9,19,0,347.0,27.0,5.3,15.4,58.0,22.05,11.67
2018,7,9,19,15,201.5,16.5,5.2,15.3,32.0,13.66,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.2,6.0,5.46,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.1,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,4.1,12.4,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,4.3,12.5,7.0,17.15,0.0
2018,7,10,5,15,225.5,17.0,4.4,12.75,34.0,73.78,0.0
2018,7,10,5,30,385.0,27.0,4.5,13.0,61.0,151.12,98.44
2018,7,10,5,45,477.5,33.5,4.65,13.2,103.0,209.91,158.06
2018,7,10,6,0,570.0,40.0,4.8,13.4,145.0,281.9,223.49
2018,7,10,6,15,628.0,45.0,4.8,13.7,193.0,346.27,282.21
2018,7,10,6,30,686.0,50.0,4.8,14.0,241.0,415.83,343.59
2018,7,10,6,45,725.0,53.5,4.8,14.35,292.0,477.88,396.9
2018,7,10,7,0,764.0,57.0,4.8,14.7,343.0,542.28,450.17
2018,7,10,7,15,791.5,60.5,4.8,15.05,394.5,601.17,497.21
2018,7,10,7,30,819.0,64.0,4.8,15.4,446.0,655.44,538.24
2018,7,10,7,45,839.5,66.5,4.75,15.75,496.5,708.18,575.74
2018,7,10,8,0,860.0,69.0,4.7,16.1,547.0,760.14,611.78
2018,7,10,8,15,875.5,71.5,4.65,16.4,595.0,806.9,643.32
2018,7,10,8,30,891.0,74.0,4.6,16.7,643.0,851.87,673.01
2018,7,10,8,45,903.0,76.0,4.6,16.95,687.5,891.11,698.57
2018,7,10,9,0,915.0,78.0,4.6,17.2,732.0,927.81,722.08
2018,7,10,9,15,922.5,80.5,4.6,17.4,771.5,958.12,741.04
2018,7,10,9,30,930.0,83.0,4.6,17.6,811.0,985.24,757.71
2018,7,10,9,45,934.5,86.0,4.65,17.85,845.0,1006.64,770.71
2018,7,10,10,0,939.0,89.0,4.7,18.1,879.0,1024.46,781.3
2018,7,10,10,15,944.5,90.0,4.8,18.2,907.5,1037.39,789.57
2018,7,10,10,30,950.0,91.0,4.9,18.3,936.0,1046.61,795.44
2018,7,10,10,45,954.0,92.0,5.05,18.45,958.0,1050.53,798.1
2018,7,10,11,0,958.0,93.0,5.2,18.6,980.0,1050.6,798.24
2018,7,10,11,15,960.5,93.5,5.35,18.65,994.5,1044.8,794.77
2018,7,10,11,30,963.0,94.0,5.5,18.7,1009.0,1035.18,788.76
2018,7,10,11,45,964.0,94.5,5.65,18.7,1016.5,1020.35,779.32
2018,7,10,12,0,965.0,95.0,5.8,18.7,1024.0,1001.85,767.35
2018,7,10,12,15,964.5,95.0,5.95,18.65,1023.5,977.95,751.71
2018,7,10,12,30,964.0,95.0,6.1,18.6,1023.0,950.69,733.61
2018,7,10,12,45,962.5,95.0,6.3,18.55,1015.5,919.33,712.71
2018,7,10,13,0,961.0,95.0,6.5,18.5,1008.0,884.91,689.38
2018,7,10,13,15,958.5,94.0,6.6,18.35,993.0,845.88,662.27
2018,7,10,13,30,956.0,93.0,6.7,18.2,978.0,804.15,632.94
2018,7,10,13,45,952.0,92.5,6.8,18.05,956.0,759.28,600.96
2018,7,10,14,0,948.0,92.0,6.9,17.9,934.0,712.19,564.82
2018,7,10,14,15,942.5,90.5,6.95,17.7,905.5,661.28,524.52
2018,7,10,14,30,937.0,89.0,7.0,17.5,877.0,608.72,481.84
2018,7,10,14,45,929.5,88.0,7.05,17.3,842.5,554.14,436.34
2018,7,10,15,0,922.0,87.0,7.1,17.1,808.0,498.56,388.7
2018,7,10,15,15,912.0,85.5,7.1,17.1,768.0,440.81,337.69
2018,7,10,15,30,902.0,84.0,7.1,17.1,728.0,382.84,285.33
2018,7,10,15,45,889.0,82.0,7.1,16.65,683.5,323.65,231.73
2018,7,10,16,0,876.0,80.0,7.1,16.2,639.0,265.07,178.68
2018,7,10,16,15,859.5,78.0,7.05,15.95,591.0,206.77,127.88
2018,7,10,16,30,843.0,76.0,7.0,15.7,543.0,149.95,83.91
2018,7,10,16,45,822.0,72.5,6.95,15.5,492.5,93.55,52.18
2018,7,10,17,0,801.0,69.0,6.9,15.3,442.0,50.81,39.32
2018,7,10,17,15,773.0,65.5,6.85,15.05,391.0,49.34,38.21
2018,7,10,17,30,745.0,62.0,6.8,14.8,340.0,47.81,37.01
2018,7,10,17,45,706.0,57.5,6.75,14.55,289.0,45.34,34.92
2018,7,10,18,0,667.0,53.0,6.7,14.3,238.0,42.79,32.68
2018,7,10,18,15,607.5,47.5,6.5,14.1,190.0,39.23,29.39
2018,7,10,18,30,548.0,42.0,6.3,13.9,142.0,32.63,23.26
2018,7,10,18,45,452.5,35.0,6.15,13.75,100.5,27.86,18.55
2018,7,10,19,0,357.0,28.0,6.0,13.6,59.0,23.03,12.46
2018,7,10,19,15,207.0,17.0,5.85,13.55,32.5,15.46,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.5,6.0,5.46,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.4,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,4,45,7.5,1.5,2.85,12.55,1.5,0.0,0.0
2018,7,11,5,0,15.0,3.0,2.9,12.7,3.0,5.17,0.0
2018,7,11,5,15,120.5,12.0,2.9,12.95,22.0,37.17,0.0
2018,7,11,5,30,226.0,21.0,2.9,13.2,41.0,100.14,63.56
2018,7,11,5,45,284.5,29.5,2.85,13.45,70.5,142.79,106.79
2018,7,11,6,0,343.0,38.0,2.8,13.7,100.0,192.32,151.8
2018,7,11,6,15,183.0,42.5,2.7,13.95,76.5,139.87,112.68
2018,7,11,6,30,23.0,47.0,2.6,14.2,53.0,54.59,41.31
2018,7,11,6,45,11.5,67.0,2.45,14.45,70.0,65.73,50.8
2018,7,11,7,0,0.0,87.0,2.3,14.7,87.0,78.1,60.94
2018,7,11,7,15,1.0,113.5,2.25,14.95,114.0,103.98,82.41
2018,7,11,7,30,2.0,140.0,2.2,15.2,141.0,130.08,103.7
2018,7,11,7,45,7.5,162.0,2.15,15.45,166.0,155.13,123.92
2018,7,11,8,0,13.0,184.0,2.1,15.7,191.0,180.59,144.19
2018,7,11,8,15,26.5,218.0,2.1,15.95,234.0,236.94,189.15
2018,7,11,8,30,40.0,252.0,2.1,16.2,277.0,284.21,225.94
2018,7,11,8,45,51.5,280.0,2.1,16.4,315.0,323.83,256.16
2018,7,11,9,0,63.0,308.0,2.1,16.6,353.0,363.78,286.19
2018,7,11,9,15,81.0,335.0,2.2,16.8,396.0,408.87,320.1
2018,7,11,9,30,99.0,362.0,2.3,17.0,439.0,454.22,353.73
2018,7,11,9,45,114.5,382.5,2.35,17.25,475.5,506.14,391.39
2018,7,11,10,0,130.0,403.0,2.4,17.5,512.0,541.84,416.75
2018,7,11,10,15,134.5,417.5,2.45,17.65,533.5,559.75,428.92
2018,7,11,10,30,139.0,432.0,2.5,17.8,555.0,576.82,440.58
2018,7,11,10,45,204.0,406.0,2.55,18.0,592.0,611.68,467.43
2018,7,11,11,0,269.0,380.0,2.6,18.2,629.0,659.49,502.89
2018,7,11,11,15,303.0,377.5,2.7,18.3,662.0,684.52,521.13
2018,7,11,11,30,337.0,375.0,2.8,18.4,695.0,707.46,537.97
2018,7,11,11,45,346.0,379.5,2.85,18.5,710.5,710.88,540.06
2018,7,11,12,0,355.0,384.0,2.9,18.6,726.0,712.23,540.85
2018,7,11,12,15,355.5,384.0,3.0,18.6,726.5,699.41,532.0
2018,7,11,12,30,356.0,384.0,3.1,18.6,727.0,685.05,522.1
2018,7,11,12,45,353.5,379.0,3.15,18.6,717.0,662.08,505.82
2018,7,11,13,0,351.0,374.0,3.2,18.6,707.0,638.14,488.75
2018,7,11,13,15,354.5,366.5,3.3,18.5,698.5,615.85,473.19
2018,7,11,13,30,358.0,359.0,3.4,18.4,690.0,592.41,456.53
2018,7,11,13,45,438.0,314.0,3.5,18.35,709.5,591.72,457.8
2018,7,11,14,0,518.0,269.0,3.6,18.3,729.0,581.32,451.21
2018,7,11,14,15,722.5,181.0,3.65,18.15,800.5,602.68,468.72
2018,7,11,14,30,927.0,93.0,3.7,18.0,872.0,607.03,471.4
2018,7,11,14,45,919.0,92.0,3.75,17.8,837.5,552.63,427.4
2018,7,11,15,0,911.0,91.0,3.8,17.6,803.0,497.3,381.54
2018,7,11,15,15,900.5,89.5,3.8,17.6,763.0,439.87,332.26
2018,7,11,15,30,890.0,88.0,3.8,17.6,723.0,382.29,281.57
2018,7,11,15,45,875.5,86.0,3.8,17.2,678.0,323.25,229.29
2018,7,11,16,0,861.0,84.0,3.8,16.8,633.0,265.02,177.55
2018,7,11,16,15,705.5,108.5,3.7,16.55,535.5,197.5,126.05
2018,7,11,16,30,550.0,133.0,3.6,16.3,438.0,147.57,93.68
2018,7,11,16,45,495.0,131.5,3.55,16.1,386.5,108.94,72.93
2018,7,11,17,0,440.0,130.0,3.5,15.9,335.0,86.9,70.8
2018,7,11,17,15,452.0,117.0,3.45,15.6,306.0,80.28,65.35
2018,7,11,17,30,464.0,104.0,3.4,15.3,277.0,73.18,59.37
2018,7,11,17,45,513.0,84.0,3.35,15.0,248.5,60.91,48.7
2018,7,11,18,0,562.0,64.0,3.3,14.7,220.0,47.37,36.72
2018,7,11,18,15,514.5,56.0,3.15,14.5,176.5,42.56,32.33
2018,7,11,18,30,467.0,48.0,3.0,14.3,133.0,37.54,27.57
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,30.74,21.04
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,22.71,12.09
