Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,15.01,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,3.64,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.75,12.95,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.8,13.1,2.0,1.82,0.0
2018,7,12,5,15,37.5,10.5,1.9,13.35,13.5,17.7,0.0
2018,7,12,5,30,65.0,19.0,2.0,13.6,25.0,42.95,24.6
2018,7,12,5,45,71.0,30.0,2.1,13.85,40.0,60.91,43.58
2018,7,12,6,0,77.0,41.0,2.2,14.1,55.0,73.49,55.75
2018,7,12,6,15,39.0,48.0,2.25,14.35,55.0,67.54,51.95
2018,7,12,6,30,1.0,55.0,2.3,14.6,55.0,49.07,36.41
2018,7,12,6,45,0.5,65.0,2.3,14.85,65.0,57.74,43.77
2018,7,12,7,0,0.0,75.0,2.3,15.1,75.0,66.56,51.1
2018,7,12,7,15,0.0,101.0,2.3,15.35,101.0,91.08,71.49
2018,7,12,7,30,0.0,127.0,2.3,15.6,127.0,115.81,91.71
2018,7,12,7,45,10.5,151.5,2.3,15.9,157.5,146.91,117.17
2018,7,12,8,0,21.0,176.0,2.3,16.2,188.0,178.89,142.94
2018,7,12,8,15,22.5,180.5,2.35,16.45,194.0,193.9,154.48
2018,7,12,8,30,24.0,185.0,2.4,16.7,200.0,199.64,158.54
2018,7,12,8,45,25.5,218.0,2.45,16.95,235.0,235.02,186.07
2018,7,12,9,0,27.0,251.0,2.5,17.2,270.0,270.4,213.1
2018,7,12,9,15,56.5,300.0,2.55,17.4,343.0,348.73,273.95
2018,7,12,9,30,86.0,349.0,2.6,17.6,416.0,428.11,333.98
2018,7,12,9,45,77.5,357.0,2.65,17.8,419.5,427.47,332.02
2018,7,12,10,0,69.0,365.0,2.7,18.0,423.0,426.29,330.1
2018,7,12,10,15,102.5,398.0,2.7,18.15,487.5,492.22,379.4
2018,7,12,10,30,136.0,431.0,2.7,18.3,552.0,573.11,438.09
2018,7,12,10,45,139.0,442.5,2.7,18.4,568.5,584.69,445.31
2018,7,12,11,0,142.0,454.0,2.7,18.5,585.0,595.29,452.26
2018,7,12,11,15,142.0,462.0,2.8,18.6,595.0,598.36,454.14
2018,7,12,11,30,142.0,470.0,2.9,18.7,605.0,600.43,455.39
2018,7,12,11,45,164.5,476.0,2.95,18.8,633.5,621.05,470.53
2018,7,12,12,0,187.0,482.0,3.0,18.9,662.0,639.8,484.16
2018,7,12,12,15,195.0,481.0,3.1,19.0,668.5,636.56,481.98
2018,7,12,12,30,203.0,480.0,3.2,19.1,675.0,631.98,478.98
2018,7,12,12,45,216.5,471.5,3.3,19.2,678.0,623.96,473.74
2018,7,12,13,0,230.0,463.0,3.4,19.3,681.0,614.46,467.4
2018,7,12,13,15,251.0,434.0,3.45,19.2,668.5,594.16,453.77
2018,7,12,13,30,272.0,405.0,3.5,19.1,656.0,568.28,435.94
2018,7,12,13,45,269.0,379.0,3.5,18.95,622.5,526.28,405.46
2018,7,12,14,0,266.0,353.0,3.5,18.8,589.0,484.55,374.78
2018,7,12,14,15,538.5,242.0,3.45,18.5,700.5,541.26,420.74
2018,7,12,14,30,811.0,131.0,3.4,18.2,812.0,572.71,444.6
2018,7,12,14,45,793.5,132.0,3.4,17.9,775.5,519.72,401.96
2018,7,12,15,0,776.0,133.0,3.4,17.6,739.0,467.05,358.78
2018,7,12,15,15,757.5,133.0,3.4,17.6,699.5,413.77,313.59
2018,7,12,15,30,739.0,133.0,3.4,17.6,660.0,361.5,268.2
2018,7,12,15,45,589.5,173.5,3.2,17.0,577.0,299.13,218.37
2018,7,12,16,0,440.0,214.0,3.0,16.4,494.0,256.65,186.48
2018,7,12,16,15,389.0,208.5,2.95,16.2,442.0,212.94,152.1
2018,7,12,16,30,338.0,203.0,2.9,16.0,390.0,182.08,130.66
2018,7,12,16,45,255.5,197.0,2.85,15.8,330.5,148.61,111.66
2018,7,12,17,0,173.0,191.0,2.8,15.6,271.0,138.67,115.66
2018,7,12,17,15,270.0,154.0,2.75,15.4,262.0,109.99,91.28
2018,7,12,17,30,367.0,117.0,2.7,15.2,253.0,81.59,66.77
2018,7,12,17,45,398.5,97.0,2.65,15.0,224.5,69.45,56.25
2018,7,12,18,0,430.0,77.0,2.6,14.8,196.0,56.59,44.89
2018,7,12,18,15,378.5,65.5,2.55,14.7,154.5,48.97,37.98
2018,7,12,18,30,327.0,54.0,2.5,14.6,113.0,41.05,30.63
2018,7,12,18,45,219.0,42.0,2.5,14.45,76.5,32.32,22.35
2018,7,12,19,0,111.0,30.0,2.5,14.3,40.0,24.2,13.08
2018,7,12,19,15,61.5,17.0,2.4,14.3,22.0,15.46,0.0
2018,7,12,19,30,12.0,4.0,2.3,14.3,4.0,3.64,0.0
2018,7,12,19,45,6.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,1.8,14.4,2.0,1.82,0.0
2018,7,13,5,30,0.0,4.0,1.8,14.6,4.0,3.5,0.0
2018,7,13,5,45,0.0,6.0,1.8,14.8,6.0,5.26,0.0
2018,7,13,6,0,0.0,8.0,1.8,15.0,8.0,7.02,0.3
2018,7,13,6,15,0.0,11.0,1.8,15.25,11.0,9.66,2.61
2018,7,13,6,30,0.0,14.0,1.8,15.5,14.0,12.3,4.91
2018,7,13,6,45,0.0,18.5,1.85,15.7,18.5,16.27,8.31
2018,7,13,7,0,0.0,23.0,1.9,15.9,23.0,20.25,11.67
2018,7,13,7,15,2.0,51.5,1.95,16.1,52.5,46.77,34.15
2018,7,13,7,30,4.0,80.0,2.0,16.3,82.0,73.58,56.54
2018,7,13,7,45,9.0,122.5,2.1,16.5,127.5,117.41,92.71
2018,7,13,8,0,14.0,165.0,2.2,16.7,173.0,162.54,129.25
2018,7,13,8,15,42.5,213.5,2.25,16.85,240.0,245.45,196.05
2018,7,13,8,30,71.0,262.0,2.3,17.0,307.0,321.86,255.92
2018,7,13,8,45,75.0,286.5,2.4,17.15,337.0,352.01,278.28
2018,7,13,9,0,79.0,311.0,2.5,17.3,367.0,381.98,300.46
2018,7,13,9,15,121.5,324.5,2.55,17.4,416.5,451.45,353.56
2018,7,13,9,30,164.0,338.0,2.6,17.5,466.0,506.83,395.15
2018,7,13,9,45,316.0,307.0,2.6,17.65,567.0,637.56,494.4
2018,7,13,10,0,468.0,276.0,2.6,17.8,668.0,772.37,592.28
2018,7,13,10,15,479.5,286.0,2.6,17.9,699.5,795.91,606.62
2018,7,13,10,30,491.0,296.0,2.6,18.0,731.0,817.22,620.26
2018,7,13,10,45,492.0,301.0,2.6,18.1,746.0,820.57,621.45
2018,7,13,11,0,493.0,306.0,2.6,18.2,761.0,821.51,621.19
2018,7,13,11,15,482.5,315.5,2.6,18.25,767.0,813.16,614.42
2018,7,13,11,30,472.0,325.0,2.6,18.3,773.0,802.49,606.19
2018,7,13,11,45,398.5,367.0,2.6,18.4,747.0,760.35,574.1
2018,7,13,12,0,325.0,409.0,2.6,18.5,721.0,709.11,535.89
2018,7,13,12,15,447.0,344.5,2.65,18.55,774.0,755.48,572.34
2018,7,13,12,30,569.0,280.0,2.7,18.6,827.0,786.28,596.89
2018,7,13,12,45,561.0,272.5,2.75,18.6,808.5,750.16,571.46
2018,7,13,13,0,553.0,265.0,2.8,18.6,790.0,712.81,545.35
2018,7,13,13,15,712.5,189.0,2.85,18.6,854.5,742.83,570.37
2018,7,13,13,30,872.0,113.0,2.9,18.6,919.0,760.73,584.21
2018,7,13,13,45,827.5,129.0,2.95,18.65,879.0,704.52,543.59
2018,7,13,14,0,783.0,145.0,3.0,18.7,839.0,651.31,503.52
2018,7,13,14,15,817.5,126.5,3.05,18.65,831.0,616.43,477.24
2018,7,13,14,30,852.0,108.0,3.1,18.6,823.0,578.3,447.28
2018,7,13,14,45,844.0,106.5,3.15,18.55,790.0,527.15,406.17
2018,7,13,15,0,836.0,105.0,3.2,18.5,757.0,475.2,363.21
2018,7,13,15,15,825.0,102.5,3.2,18.5,718.5,420.69,316.86
2018,7,13,15,30,814.0,100.0,3.2,18.5,680.0,366.18,269.32
2018,7,13,15,45,799.5,98.0,3.3,18.3,637.5,305.53,216.51
2018,7,13,16,0,785.0,96.0,3.4,18.1,595.0,250.91,168.27
2018,7,13,16,15,767.0,92.5,3.5,17.9,549.0,195.74,121.36
2018,7,13,16,30,749.0,89.0,3.6,17.7,503.0,142.43,80.7
2018,7,13,16,45,725.0,85.5,3.65,17.5,455.0,90.91,51.86
2018,7,13,17,0,701.0,82.0,3.7,17.3,407.0,59.71,46.79
2018,7,13,17,15,668.5,77.5,3.75,17.05,358.0,52.67,40.84
2018,7,13,17,30,636.0,73.0,3.8,16.8,309.0,51.02,39.56
2018,7,13,17,45,591.5,68.0,3.85,16.55,261.0,48.83,37.74
2018,7,13,18,0,547.0,63.0,3.9,16.3,213.0,46.57,35.77
2018,7,13,18,15,471.0,56.0,3.85,16.05,166.5,42.47,32.02
2018,7,13,18,30,395.0,49.0,3.8,15.8,120.0,38.27,28.01
2018,7,13,18,45,281.0,37.5,3.8,15.55,80.0,29.8,20.04
2018,7,13,19,0,167.0,26.0,3.8,15.3,40.0,20.31,9.86
2018,7,13,19,15,95.0,15.0,3.75,15.2,22.0,13.64,0.0
2018,7,13,19,30,23.0,4.0,3.7,15.1,4.0,3.64,0.0
2018,7,13,19,45,11.5,2.0,3.65,14.95,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.6,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,13.6,3.0,2.73,0.0
2018,7,14,5,15,54.0,12.5,2.9,13.8,16.5,23.03,0.0
2018,7,14,5,30,95.0,22.0,2.9,14.0,30.0,61.35,35.92
2018,7,14,5,45,142.0,35.0,2.9,14.15,55.5,98.59,72.84
2018,7,14,6,0,189.0,48.0,2.9,14.3,81.0,140.03,109.83
2018,7,14,6,15,197.0,62.0,2.85,14.5,106.5,161.13,130.03
2018,7,14,6,30,205.0,76.0,2.8,14.7,132.0,191.09,156.82
2018,7,14,6,45,140.5,109.0,2.75,14.9,151.0,194.43,159.9
2018,7,14,7,0,76.0,142.0,2.7,15.1,170.0,189.0,154.55
2018,7,14,7,15,91.5,164.5,2.65,15.3,203.0,225.45,184.47
2018,7,14,7,30,107.0,187.0,2.6,15.5,236.0,274.45,223.79
2018,7,14,7,45,115.0,209.0,2.6,15.7,267.5,307.79,249.72
2018,7,14,8,0,123.0,231.0,2.6,15.9,299.0,341.35,275.42
2018,7,14,8,15,191.5,241.5,2.6,16.1,358.0,411.73,331.14
2018,7,14,8,30,260.0,252.0,2.6,16.3,417.0,501.1,399.67
2018,7,14,8,45,382.5,235.5,2.65,16.5,497.0,613.76,485.37
2018,7,14,9,0,505.0,219.0,2.7,16.7,577.0,717.36,561.99
2018,7,14,9,15,686.0,155.5,2.8,16.85,672.0,835.81,647.13
2018,7,14,9,30,867.0,92.0,2.9,17.0,767.0,936.68,715.25
2018,7,14,9,45,875.0,94.0,2.95,17.1,801.0,959.42,728.7
2018,7,14,10,0,883.0,96.0,3.0,17.2,835.0,978.91,740.69
2018,7,14,10,15,719.5,190.0,3.15,17.3,805.5,939.54,713.58
2018,7,14,10,30,556.0,284.0,3.3,17.4,776.0,870.05,663.15
2018,7,14,10,45,587.0,275.0,3.4,17.5,806.0,892.35,679.55
2018,7,14,11,0,618.0,266.0,3.5,17.6,836.0,908.96,691.36
2018,7,14,11,15,652.5,251.5,3.6,17.6,862.0,920.42,700.16
2018,7,14,11,30,687.0,237.0,3.7,17.6,888.0,928.33,706.14
2018,7,14,11,45,644.0,266.5,3.8,17.6,880.5,900.73,686.17
2018,7,14,12,0,601.0,296.0,3.9,17.6,873.0,870.43,664.06
2018,7,14,12,15,654.0,271.5,3.95,17.6,899.5,877.55,670.59
2018,7,14,12,30,707.0,247.0,4.0,17.6,926.0,879.7,673.3
2018,7,14,12,45,658.0,270.0,4.0,17.6,898.0,832.02,638.22
2018,7,14,13,0,609.0,293.0,4.0,17.6,870.0,784.21,603.07
2018,7,14,13,15,612.5,282.0,4.05,17.6,855.0,749.58,578.61
2018,7,14,13,30,616.0,271.0,4.1,17.6,840.0,713.07,552.29
2018,7,14,13,45,715.0,208.5,4.1,17.55,853.5,698.25,543.21
2018,7,14,14,0,814.0,146.0,4.1,17.5,867.0,673.28,525.74
2018,7,14,14,15,850.0,121.5,4.15,17.45,853.5,632.8,494.8
2018,7,14,14,30,886.0,97.0,4.2,17.4,840.0,588.75,460.02
2018,7,14,14,45,878.5,96.0,4.25,17.3,807.0,536.57,417.53
2018,7,14,15,0,871.0,95.0,4.3,17.2,774.0,483.48,373.02
2018,7,14,15,15,860.5,93.0,4.3,17.2,735.0,427.68,324.86
2018,7,14,15,30,850.0,91.0,4.3,17.2,696.0,371.79,275.39
2018,7,14,15,45,837.0,89.0,4.4,16.85,653.0,315.32,225.08
2018,7,14,16,0,824.0,87.0,4.5,16.5,610.0,259.49,175.17
2018,7,14,16,15,808.0,83.5,4.5,16.35,563.5,202.92,126.37
2018,7,14,16,30,792.0,80.0,4.5,16.2,517.0,140.34,77.73
2018,7,14,16,45,770.0,77.0,4.5,16.0,468.5,86.71,47.57
2018,7,14,17,0,748.0,74.0,4.5,15.8,420.0,54.13,42.18
2018,7,14,17,15,717.5,70.0,4.45,15.65,370.0,52.46,40.9
2018,7,14,17,30,687.0,66.0,4.4,15.5,320.0,50.71,39.5
2018,7,14,17,45,626.5,63.5,4.4,15.4,268.0,45.65,35.09
2018,7,14,18,0,566.0,61.0,4.4,15.3,216.0,45.11,34.61
2018,7,14,18,15,499.5,54.0,4.35,15.15,170.0,40.96,30.8
2018,7,14,18,30,433.0,47.0,4.3,15.0,124.0,36.69,26.7
2018,7,14,18,45,357.0,38.0,4.3,14.8,88.0,30.49,20.67
2018,7,14,19,0,281.0,29.0,4.3,14.6,52.0,24.08,12.57
2018,7,14,19,15,159.0,17.0,4.3,14.45,28.5,15.46,0.0
2018,7,14,19,30,37.0,5.0,4.3,14.3,5.0,4.55,0.0
2018,7,14,19,45,18.5,2.5,4.3,14.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.85,12.7,2.0,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.9,12.8,4.0,0.0,0.0
2018,7,15,5,15,172.0,15.5,3.0,12.95,27.0,51.15,0.0
2018,7,15,5,30,304.0,26.0,3.1,13.1,50.0,125.19,74.43
2018,7,15,5,45,409.0,32.5,3.15,13.3,89.5,187.53,139.7
2018,7,15,6,0,514.0,39.0,3.2,13.5,129.0,259.82,204.54
2018,7,15,6,15,345.0,31.5,3.15,13.7,100.5,203.14,164.81
2018,7,15,6,30,176.0,24.0,3.1,13.9,72.0,125.9,102.81
2018,7,15,6,45,88.0,34.0,3.1,14.05,58.0,87.6,70.57
2018,7,15,7,0,0.0,44.0,3.1,14.2,44.0,38.81,27.64
2018,7,15,7,15,0.0,63.0,3.1,14.4,63.0,55.67,41.89
2018,7,15,7,30,0.0,82.0,3.1,14.6,82.0,72.59,55.97
2018,7,15,7,45,0.0,94.5,3.1,14.75,94.5,84.1,65.37
2018,7,15,8,0,0.0,107.0,3.1,14.9,107.0,95.63,74.69
2018,7,15,8,15,0.5,131.5,3.1,15.05,132.0,118.96,93.67
2018,7,15,8,30,1.0,156.0,3.1,15.2,157.0,142.45,112.53
2018,7,15,8,45,3.0,170.0,3.15,15.4,172.5,157.26,124.2
2018,7,15,9,0,5.0,184.0,3.2,15.6,188.0,172.17,135.89
2018,7,15,9,15,6.5,193.0,3.2,15.75,198.0,181.9,143.34
2018,7,15,9,30,8.0,202.0,3.2,15.9,208.0,191.68,150.82
2018,7,15,9,45,11.5,233.0,3.25,16.05,242.5,224.4,176.54
2018,7,15,10,0,15.0,264.0,3.3,16.2,277.0,257.19,201.98
2018,7,15,10,15,20.5,298.0,3.4,16.3,316.0,294.83,231.08
2018,7,15,10,30,26.0,332.0,3.5,16.4,355.0,347.12,271.12
2018,7,15,10,45,32.5,358.0,3.6,16.5,387.5,378.17,294.54
2018,7,15,11,0,39.0,384.0,3.7,16.6,420.0,408.66,317.44
2018,7,15,11,15,79.0,417.5,3.8,16.65,492.0,478.96,371.38
2018,7,15,11,30,119.0,451.0,3.9,16.7,564.0,560.25,432.27
2018,7,15,11,45,378.0,354.5,4.0,16.7,716.5,729.85,563.95
2018,7,15,12,0,637.0,258.0,4.1,16.7,869.0,869.66,669.56
2018,7,15,12,15,734.0,211.0,4.2,16.75,915.0,894.54,687.48
2018,7,15,12,30,831.0,164.0,4.3,16.8,961.0,907.86,697.03
2018,7,15,12,45,822.0,169.0,4.35,16.85,952.5,876.71,675.44
2018,7,15,13,0,813.0,174.0,4.4,16.9,944.0,843.22,652.4
2018,7,15,13,15,812.0,171.5,4.4,16.95,930.5,807.29,627.14
2018,7,15,13,30,811.0,169.0,4.4,17.0,917.0,769.03,599.37
2018,7,15,13,45,821.5,159.5,4.45,17.05,902.0,730.62,570.98
2018,7,15,14,0,832.0,150.0,4.5,17.1,887.0,689.24,539.68
2018,7,15,14,15,883.0,121.0,4.5,17.1,880.5,653.19,511.89
2018,7,15,14,30,934.0,92.0,4.5,17.1,874.0,612.1,479.03
2018,7,15,14,45,927.0,90.0,4.45,17.1,839.0,556.84,433.57
2018,7,15,15,0,920.0,88.0,4.4,17.1,804.0,500.54,386.05
2018,7,15,15,15,909.5,86.5,4.4,17.1,764.0,442.45,335.88
2018,7,15,15,30,899.0,85.0,4.4,17.1,724.0,384.18,284.26
2018,7,15,15,45,886.5,83.0,4.4,16.95,679.5,325.01,231.2
2018,7,15,16,0,874.0,81.0,4.4,16.8,635.0,266.41,178.57
2018,7,15,16,15,857.5,78.5,4.35,16.7,587.0,207.54,127.76
2018,7,15,16,30,841.0,76.0,4.3,16.6,539.0,150.18,83.64
2018,7,15,16,45,819.0,72.5,4.3,16.5,488.0,93.55,51.97
2018,7,15,17,0,797.0,69.0,4.3,16.4,437.0,50.9,39.24
2018,7,15,17,15,767.0,66.0,4.3,16.2,385.5,49.8,38.47
2018,7,15,17,30,737.0,63.0,4.3,16.0,334.0,48.68,37.63
2018,7,15,17,45,694.5,58.5,4.3,15.85,283.0,46.24,35.56
2018,7,15,18,0,652.0,54.0,4.3,15.7,232.0,43.74,33.34
2018,7,15,18,15,588.0,48.5,4.25,15.5,184.0,36.84,27.1
2018,7,15,18,30,524.0,43.0,4.2,15.3,136.0,33.58,23.92
2018,7,15,18,45,422.0,35.5,4.15,15.05,95.0,28.44,18.85
2018,7,15,19,0,320.0,28.0,4.1,14.8,54.0,23.24,11.7
2018,7,15,19,15,182.0,16.5,4.05,14.7,29.5,15.01,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.6,5.0,4.55,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.45,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,12.8,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,12.9,4.0,0.0,0.0
2018,7,16,5,15,155.5,13.5,3.05,13.1,23.5,45.69,0.0
2018,7,16,5,30,271.0,22.0,3.1,13.3,43.0,111.48,63.9
2018,7,16,5,45,314.5,25.5,3.15,13.55,67.0,147.52,109.02
2018,7,16,6,0,358.0,29.0,3.2,13.8,91.0,186.23,146.15
2018,7,16,6,15,224.0,27.5,3.1,14.0,70.5,143.67,115.66
2018,7,16,6,30,90.0,26.0,3.0,14.2,50.0,81.07,64.33
2018,7,16,6,45,45.0,38.5,2.9,14.4,50.5,63.97,49.83
2018,7,16,7,0,0.0,51.0,2.8,14.6,51.0,45.01,32.9
2018,7,16,7,15,0.0,81.0,2.75,14.85,81.0,71.93,55.57
2018,7,16,7,30,0.0,111.0,2.7,15.1,111.0,100.28,79.05
2018,7,16,7,45,2.0,136.0,2.7,15.35,137.0,125.49,99.62
2018,7,16,8,0,4.0,161.0,2.7,15.6,163.0,150.93,120.08
2018,7,16,8,15,19.0,201.5,2.7,15.85,213.0,202.71,162.0
2018,7,16,8,30,34.0,242.0,2.7,16.1,263.0,269.07,214.61
2018,7,16,8,45,68.0,271.0,2.7,16.4,317.5,329.56,262.15
2018,7,16,9,0,102.0,300.0,2.7,16.7,372.0,391.64,309.96
2018,7,16,9,15,173.0,317.0,2.75,16.9,447.5,492.27,387.19
2018,7,16,9,30,244.0,334.0,2.8,17.1,523.0,595.8,464.13
2018,7,16,9,45,364.5,315.5,2.8,17.3,612.5,694.84,537.66
2018,7,16,10,0,485.0,297.0,2.8,17.5,702.0,812.3,621.54
2018,7,16,10,15,580.0,263.0,2.85,17.65,763.5,877.22,667.3
2018,7,16,10,30,675.0,229.0,2.9,17.8,825.0,938.03,709.42
2018,7,16,10,45,733.5,204.0,2.95,18.0,866.5,968.1,728.34
2018,7,16,11,0,792.0,179.0,3.0,18.2,908.0,987.86,740.57
2018,7,16,11,15,791.0,182.0,3.05,18.3,920.0,981.12,735.48
2018,7,16,11,30,790.0,185.0,3.1,18.4,932.0,971.03,728.48
2018,7,16,11,45,788.0,187.0,3.15,18.5,937.0,955.73,718.08
2018,7,16,12,0,786.0,189.0,3.2,18.6,942.0,937.31,705.66
2018,7,16,12,15,696.0,231.0,3.25,18.6,898.0,879.54,666.56
2018,7,16,12,30,606.0,273.0,3.3,18.6,854.0,814.84,620.0
2018,7,16,12,45,482.0,323.5,3.35,18.65,783.5,730.86,558.12
2018,7,16,13,0,358.0,374.0,3.4,18.7,713.0,646.2,494.87
2018,7,16,13,15,391.0,363.5,3.5,18.65,728.5,647.95,497.45
2018,7,16,13,30,424.0,353.0,3.6,18.6,744.0,641.62,493.55
2018,7,16,13,45,623.5,254.0,3.65,18.6,813.5,673.6,520.48
2018,7,16,14,0,823.0,155.0,3.7,18.6,883.0,688.13,533.17
2018,7,16,14,15,877.5,125.5,3.8,18.45,879.5,653.99,507.52
2018,7,16,14,30,932.0,96.0,3.9,18.3,876.0,614.79,477.05
2018,7,16,14,45,924.0,94.0,3.95,18.2,840.5,559.03,432.16
2018,7,16,15,0,916.0,92.0,4.0,18.1,805.0,502.34,385.16
2018,7,16,15,15,905.5,90.5,4.0,18.1,764.5,444.36,335.5
2018,7,16,15,30,895.0,89.0,4.0,18.1,724.0,386.21,284.37
2018,7,16,15,45,881.0,87.0,4.1,17.75,679.0,326.73,231.75
2018,7,16,16,0,867.0,85.0,4.2,17.4,634.0,267.98,179.57
2018,7,16,16,15,849.5,82.5,4.2,17.2,585.5,209.23,129.18
2018,7,16,16,30,832.0,80.0,4.2,17.0,537.0,144.64,79.33
2018,7,16,16,45,809.0,77.0,4.25,16.8,486.5,88.42,47.93
2018,7,16,17,0,786.0,74.0,4.3,16.6,436.0,54.52,42.39
2018,7,16,17,15,754.5,70.5,4.25,16.35,384.0,53.2,41.44
2018,7,16,17,30,723.0,67.0,4.2,16.1,332.0,51.84,40.4
2018,7,16,17,45,679.5,61.5,4.15,15.85,280.5,48.7,37.74
2018,7,16,18,0,636.0,56.0,4.1,15.6,229.0,41.58,31.43
2018,7,16,18,15,570.5,50.5,3.95,15.35,181.0,38.45,28.54
2018,7,16,18,30,505.0,45.0,3.8,15.1,133.0,35.29,25.44
2018,7,16,18,45,401.5,36.5,3.7,14.85,92.5,29.35,19.63
2018,7,16,19,0,298.0,28.0,3.6,14.6,52.0,23.27,11.48
2018,7,16,19,15,168.0,17.0,3.45,14.5,28.5,15.46,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.4,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.3,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,4,45,3.0,0.5,2.65,12.9,0.5,0.0,0.0
2018,7,17,5,0,6.0,1.0,2.7,13.0,1.0,0.0,0.0
2018,7,17,5,15,42.0,5.5,2.75,13.25,8.5,14.0,0.0
2018,7,17,5,30,78.0,10.0,2.8,13.5,16.0,38.22,17.98
2018,7,17,5,45,142.0,17.5,2.9,13.75,38.0,78.92,56.55
2018,7,17,6,0,206.0,25.0,3.0,14.0,60.0,121.61,94.38
2018,7,17,6,15,167.5,22.5,2.95,14.2,57.0,111.27,88.62
2018,7,17,6,30,129.0,20.0,2.9,14.4,54.0,96.54,77.67
2018,7,17,6,45,64.5,29.5,2.9,14.6,46.5,69.49,54.76
2018,7,17,7,0,0.0,39.0,2.9,14.8,39.0,34.38,23.8
2018,7,17,7,15,0.0,62.5,2.9,15.05,62.5,55.22,41.42
2018,7,17,7,30,0.0,86.0,2.9,15.3,86.0,76.36,59.0
2018,7,17,7,45,0.0,95.5,2.9,15.55,95.5,85.06,65.97
2018,7,17,8,0,0.0,105.0,2.9,15.8,105.0,93.77,72.89
2018,7,17,8,15,0.5,125.5,2.9,16.0,126.0,113.3,88.68
2018,7,17,8,30,1.0,146.0,2.9,16.2,147.0,132.93,104.36
2018,7,17,8,45,5.0,176.5,2.85,16.45,180.0,165.34,130.31
2018,7,17,9,0,9.0,207.0,2.8,16.7,213.0,198.09,156.12
2018,7,17,9,15,29.0,257.5,2.8,16.85,279.5,279.01,220.14
2018,7,17,9,30,49.0,308.0,2.8,17.0,346.0,350.22,275.01
2018,7,17,9,45,96.5,352.0,2.85,17.2,431.0,441.74,345.13
2018,7,17,10,0,144.0,396.0,2.9,17.4,516.0,550.09,425.53
2018,7,17,10,15,138.5,411.0,2.9,17.5,529.5,558.84,430.23
2018,7,17,10,30,133.0,426.0,2.9,17.6,543.0,566.61,434.81
2018,7,17,10,45,121.5,429.5,2.9,17.7,538.5,555.57,425.7
2018,7,17,11,0,110.0,433.0,2.9,17.8,534.0,543.86,416.26
2018,7,17,11,15,111.0,443.5,2.9,17.9,547.0,550.94,420.93
2018,7,17,11,30,112.0,454.0,2.9,18.0,560.0,557.07,424.84
2018,7,17,11,45,170.5,440.5,2.9,18.1,603.0,593.96,453.18
2018,7,17,12,0,229.0,427.0,2.9,18.2,646.0,638.05,485.99
2018,7,17,12,15,287.5,401.0,2.95,18.25,676.0,656.02,500.39
2018,7,17,12,30,346.0,375.0,3.0,18.3,706.0,670.53,512.34
2018,7,17,12,45,415.0,355.0,3.0,18.35,749.5,702.19,536.07
2018,7,17,13,0,484.0,335.0,3.0,18.4,793.0,721.3,550.58
2018,7,17,13,15,459.0,343.5,3.1,18.35,772.5,684.97,524.2
2018,7,17,13,30,434.0,352.0,3.2,18.3,752.0,648.79,497.96
2018,7,17,13,45,477.5,327.5,3.3,18.3,758.0,634.02,488.22
2018,7,17,14,0,521.0,303.0,3.4,18.3,764.0,614.7,474.53
2018,7,17,14,15,630.5,243.0,3.5,18.2,783.0,601.08,465.54
2018,7,17,14,30,740.0,183.0,3.6,18.1,802.0,576.97,447.37
2018,7,17,14,45,816.0,143.5,3.7,18.0,799.5,542.95,419.78
2018,7,17,15,0,892.0,104.0,3.8,17.9,797.0,501.43,384.58
2018,7,17,15,15,758.5,145.0,3.8,17.9,713.0,425.53,322.7
2018,7,17,15,30,625.0,186.0,3.8,17.9,629.0,360.7,269.87
2018,7,17,15,45,676.0,157.0,4.05,17.55,608.5,312.26,226.41
2018,7,17,16,0,727.0,128.0,4.3,17.2,588.0,257.94,176.99
2018,7,17,16,15,764.5,109.0,4.35,16.95,559.0,208.46,132.4
2018,7,17,16,30,802.0,90.0,4.4,16.7,530.0,148.92,84.24
2018,7,17,16,45,777.0,87.0,4.5,16.45,479.5,94.29,53.77
2018,7,17,17,0,752.0,84.0,4.6,16.2,429.0,61.85,48.89
2018,7,17,17,15,717.5,79.5,4.55,15.95,377.0,60.06,47.55
2018,7,17,17,30,683.0,75.0,4.5,15.7,325.0,52.98,41.48
2018,7,17,17,45,635.0,69.5,4.45,15.4,274.0,50.43,39.34
2018,7,17,18,0,587.0,64.0,4.4,15.1,223.0,47.78,37.01
2018,7,17,18,15,516.5,57.0,4.25,14.9,175.0,43.72,33.26
2018,7,17,18,30,446.0,50.0,4.1,14.7,127.0,39.58,29.23
2018,7,17,18,45,336.5,40.0,4.0,14.5,87.5,32.5,22.33
2018,7,17,19,0,227.0,30.0,3.9,14.3,48.0,23.64,11.45
2018,7,17,19,15,124.5,17.0,3.8,14.2,26.0,15.46,0.0
2018,7,17,19,30,22.0,4.0,3.7,14.1,4.0,0.0,0.0
2018,7,17,19,45,11.0,2.0,3.55,14.05,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.4,2.0,0.0,0.0
2018,7,18,5,15,113.0,13.5,2.95,13.6,21.0,36.44,0.0
2018,7,18,5,30,210.0,25.0,3.0,13.8,40.0,96.79,51.26
2018,7,18,5,45,255.0,30.0,3.05,14.05,62.5,133.55,98.23
2018,7,18,6,0,300.0,35.0,3.1,14.3,85.0,171.66,134.31
2018,7,18,6,15,234.0,43.0,3.0,14.5,90.0,163.6,131.82
2018,7,18,6,30,168.0,51.0,2.9,14.7,95.0,152.79,124.83
2018,7,18,6,45,170.0,63.5,2.8,14.9,116.5,167.19,137.99
2018,7,18,7,0,172.0,76.0,2.7,15.1,138.0,190.81,158.16
2018,7,18,7,15,180.0,87.5,2.55,15.3,161.0,216.94,179.9
2018,7,18,7,30,188.0,99.0,2.4,15.5,184.0,243.32,201.33
2018,7,18,7,45,136.5,111.5,2.25,15.65,177.0,226.92,186.22
2018,7,18,8,0,85.0,124.0,2.1,15.8,170.0,194.82,158.25
2018,7,18,8,15,75.5,146.0,2.05,16.0,189.5,213.2,172.25
2018,7,18,8,30,66.0,168.0,2.0,16.2,209.0,218.4,175.39
2018,7,18,8,45,38.0,191.0,2.0,16.35,215.0,218.61,173.86
2018,7,18,9,0,10.0,214.0,2.0,16.5,221.0,205.88,162.02
2018,7,18,9,15,15.5,241.0,2.05,16.65,252.5,236.9,186.27
2018,7,18,9,30,21.0,268.0,2.1,16.8,284.0,268.09,210.23
2018,7,18,9,45,38.0,308.5,2.15,16.95,339.5,339.29,265.04
2018,7,18,10,0,55.0,349.0,2.2,17.1,395.0,397.02,308.41
2018,7,18,10,15,142.5,339.5,2.25,17.2,464.0,488.27,378.98
2018,7,18,10,30,230.0,330.0,2.3,17.3,533.0,579.01,447.18
2018,7,18,10,45,165.0,352.0,2.35,17.45,499.5,519.79,400.75
2018,7,18,11,0,100.0,374.0,2.4,17.6,466.0,474.32,364.76
2018,7,18,11,15,61.0,353.5,2.5,17.65,410.0,398.06,307.04
2018,7,18,11,30,22.0,333.0,2.6,17.7,354.0,325.48,251.1
2018,7,18,11,45,33.0,367.0,2.65,17.75,398.5,378.47,291.58
2018,7,18,12,0,44.0,401.0,2.7,17.8,443.0,418.48,321.45
2018,7,18,12,15,99.5,432.0,2.8,17.8,527.0,495.05,379.76
2018,7,18,12,30,155.0,463.0,2.9,17.8,611.0,575.61,439.6
2018,7,18,12,45,203.5,427.0,3.0,17.85,620.0,574.26,440.04
2018,7,18,13,0,252.0,391.0,3.1,17.9,629.0,574.6,441.97
2018,7,18,13,15,223.0,418.0,3.1,17.85,626.0,560.39,430.48
2018,7,18,13,30,194.0,445.0,3.1,17.8,623.0,544.61,418.02
2018,7,18,13,45,196.5,399.0,3.1,17.75,576.0,493.22,380.69
2018,7,18,14,0,199.0,353.0,3.1,17.7,529.0,441.99,343.03
2018,7,18,14,15,224.0,344.5,3.15,17.65,536.5,435.34,338.4
2018,7,18,14,30,249.0,336.0,3.2,17.6,544.0,425.89,331.09
2018,7,18,14,45,232.0,316.5,3.2,17.5,504.0,383.19,298.0
2018,7,18,15,0,215.0,297.0,3.2,17.4,464.0,342.36,266.06
2018,7,18,15,15,538.0,199.0,3.2,17.4,587.0,376.02,287.71
2018,7,18,15,30,861.0,101.0,3.2,17.4,710.0,384.24,283.74
2018,7,18,15,45,846.0,98.0,3.5,17.1,665.0,325.38,231.91
2018,7,18,16,0,831.0,95.0,3.8,16.8,620.0,261.15,175.74
2018,7,18,16,15,811.0,93.0,3.95,16.55,572.0,203.75,126.69
2018,7,18,16,30,791.0,91.0,4.1,16.3,524.0,148.42,84.41
2018,7,18,16,45,765.0,88.0,4.25,16.05,473.5,94.34,54.29
2018,7,18,17,0,739.0,85.0,4.4,15.8,423.0,62.57,49.6
2018,7,18,17,15,703.5,80.5,4.4,15.5,371.5,55.28,43.42
2018,7,18,17,30,668.0,76.0,4.4,15.2,320.0,53.69,42.2
2018,7,18,17,45,618.5,71.0,4.35,14.9,269.5,51.56,40.43
2018,7,18,18,0,569.0,66.0,4.3,14.6,219.0,49.39,38.52
2018,7,18,18,15,487.0,58.0,4.05,14.35,169.5,44.52,34.04
2018,7,18,18,30,405.0,50.0,3.8,14.1,120.0,39.53,29.25
2018,7,18,18,45,284.5,38.0,3.55,13.9,79.5,30.6,20.72
2018,7,18,19,0,164.0,26.0,3.3,13.7,39.0,20.38,8.81
2018,7,18,19,15,86.0,14.5,3.0,13.65,21.0,13.19,0.0
2018,7,18,19,30,8.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,7,18,19,45,4.0,1.5,2.45,13.6,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,19,5,15,0.0,4.0,3.6,13.2,4.0,3.64,0.0
2018,7,19,5,30,0.0,8.0,3.7,13.4,8.0,7.02,0.0
2018,7,19,5,45,8.5,15.5,3.75,13.65,17.0,16.69,7.92
2018,7,19,6,0,17.0,23.0,3.8,13.9,26.0,27.22,17.21
2018,7,19,6,15,17.5,28.5,3.55,14.1,32.5,33.35,22.87
2018,7,19,6,30,18.0,34.0,3.3,14.3,39.0,39.53,28.42
2018,7,19,6,45,9.0,47.5,3.05,14.5,50.0,46.87,34.7
2018,7,19,7,0,0.0,61.0,2.8,14.7,61.0,53.89,40.46
2018,7,19,7,15,0.0,85.0,2.55,14.9,85.0,75.8,58.84
2018,7,19,7,30,0.0,109.0,2.3,15.1,109.0,98.44,77.52
2018,7,19,7,45,0.0,120.5,2.05,15.35,120.5,108.99,85.88
2018,7,19,8,0,0.0,132.0,1.8,15.6,132.0,119.56,94.16
2018,7,19,8,15,1.0,147.5,1.65,15.9,148.0,134.84,106.19
2018,7,19,8,30,2.0,163.0,1.5,16.2,164.0,150.18,118.12
2018,7,19,8,45,5.0,183.5,1.3,16.45,187.0,172.2,135.31
2018,7,19,9,0,8.0,204.0,1.1,16.7,210.0,194.37,152.32
2018,7,19,9,15,11.5,227.5,1.15,17.0,236.5,220.04,172.0
2018,7,19,9,30,15.0,251.0,1.2,17.3,263.0,245.79,191.5
2018,7,19,9,45,27.0,291.5,1.2,17.65,313.5,311.06,241.08
2018,7,19,10,0,39.0,332.0,1.2,18.0,364.0,363.71,279.83
2018,7,19,10,15,81.0,373.0,1.35,18.2,443.0,446.49,341.8
2018,7,19,10,30,123.0,414.0,1.5,18.4,522.0,544.85,413.15
2018,7,19,10,45,149.5,430.5,1.7,18.65,565.0,585.27,441.99
2018,7,19,11,0,176.0,447.0,1.9,18.9,608.0,624.5,470.22
2018,7,19,11,15,164.0,457.5,2.2,18.95,609.5,618.08,465.92
2018,7,19,11,30,152.0,468.0,2.5,19.0,611.0,610.74,461.15
2018,7,19,11,45,128.5,467.5,2.75,19.05,589.0,580.73,439.61
2018,7,19,12,0,105.0,467.0,3.0,19.1,567.0,540.08,410.29
2018,7,19,12,15,103.0,465.0,3.3,19.05,563.5,530.05,403.85
2018,7,19,12,30,101.0,463.0,3.6,19.0,560.0,519.63,396.86
2018,7,19,12,45,92.0,447.0,3.9,18.9,534.5,489.85,375.47
2018,7,19,13,0,83.0,431.0,4.2,18.8,509.0,460.69,354.34
2018,7,19,13,15,72.5,419.0,4.4,18.55,486.5,434.65,335.46
2018,7,19,13,30,62.0,407.0,4.6,18.3,464.0,409.43,316.99
2018,7,19,13,45,97.5,413.0,4.8,18.1,500.0,433.37,336.62
2018,7,19,14,0,133.0,419.0,5.0,17.9,536.0,453.76,353.18
2018,7,19,14,15,385.0,316.0,4.9,17.7,640.0,511.43,400.77
2018,7,19,14,30,637.0,213.0,4.8,17.5,744.0,544.33,426.71
2018,7,19,14,45,735.5,168.0,4.75,17.3,757.0,520.18,406.19
2018,7,19,15,0,834.0,123.0,4.7,17.1,770.0,487.72,377.52
2018,7,19,15,15,763.0,139.5,4.7,17.1,707.5,423.26,323.34
2018,7,19,15,30,692.0,156.0,4.7,17.1,645.0,360.62,270.39
2018,7,19,15,45,562.5,181.5,4.45,16.75,562.5,298.96,220.2
2018,7,19,16,0,433.0,207.0,4.2,16.4,480.0,250.88,182.81
2018,7,19,16,15,470.5,185.0,4.05,16.2,460.0,210.55,147.07
2018,7,19,16,30,508.0,163.0,3.9,16.0,440.0,166.03,110.77
2018,7,19,16,45,542.5,140.5,3.75,15.85,410.5,116.98,78.75
2018,7,19,17,0,577.0,118.0,3.6,15.7,381.0,79.26,64.23
2018,7,19,17,15,585.0,104.5,3.55,15.45,343.5,72.3,58.43
2018,7,19,17,30,593.0,91.0,3.5,15.2,306.0,64.78,52.01
2018,7,19,17,45,542.5,83.5,3.45,15.0,256.5,61.22,48.99
2018,7,19,18,0,492.0,76.0,3.4,14.8,207.0,57.51,45.69
2018,7,19,18,15,425.0,65.5,3.3,14.65,161.5,50.92,39.66
2018,7,19,18,30,358.0,55.0,3.2,14.5,116.0,42.09,31.43
2018,7,19,18,45,266.0,42.0,3.15,14.35,79.0,32.59,22.34
2018,7,19,19,0,174.0,29.0,3.1,14.2,42.0,22.81,10.07
2018,7,19,19,15,92.0,15.5,3.0,14.2,22.0,14.1,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,13.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,13.1,1.0,0.0,0.0
2018,7,20,5,15,49.0,13.0,2.8,13.35,16.5,22.26,0.0
2018,7,20,5,30,95.0,25.0,3.0,13.6,32.0,58.87,26.34
2018,7,20,5,45,120.5,37.5,3.15,13.9,53.0,88.53,64.16
2018,7,20,6,0,146.0,50.0,3.3,14.2,74.0,118.32,91.9
2018,7,20,6,15,110.0,49.0,3.3,14.45,70.5,107.33,85.16
2018,7,20,6,30,74.0,48.0,3.3,14.7,67.0,86.71,68.83
2018,7,20,6,45,37.0,63.0,3.35,14.95,72.5,79.38,62.64
2018,7,20,7,0,0.0,78.0,3.4,15.2,78.0,69.62,53.69
2018,7,20,7,15,1.5,102.0,3.25,15.5,102.5,93.35,73.48
2018,7,20,7,30,3.0,126.0,3.1,15.8,127.0,117.33,93.14
2018,7,20,7,45,3.5,138.0,3.0,16.15,139.5,128.78,102.12
2018,7,20,8,0,4.0,150.0,2.9,16.5,152.0,140.29,111.06
2018,7,20,8,15,5.0,167.5,2.9,16.8,170.5,157.68,124.72
2018,7,20,8,30,6.0,185.0,2.9,17.1,189.0,175.11,138.25
2018,7,20,8,45,9.0,203.0,2.85,17.4,209.0,194.83,153.54
2018,7,20,9,0,12.0,221.0,2.8,17.7,229.0,214.69,168.77
2018,7,20,9,15,16.5,242.5,2.75,17.9,254.5,239.46,187.84
2018,7,20,9,30,21.0,264.0,2.7,18.1,280.0,264.33,206.76
2018,7,20,9,45,34.0,301.5,2.7,18.35,329.0,328.45,255.92
2018,7,20,10,0,47.0,339.0,2.7,18.6,378.0,379.1,293.82
2018,7,20,10,15,75.5,375.5,2.7,18.75,440.5,443.89,342.4
2018,7,20,10,30,104.0,412.0,2.7,18.9,503.0,508.34,389.71
2018,7,20,10,45,106.5,425.0,2.7,19.05,520.5,521.65,398.4
2018,7,20,11,0,109.0,438.0,2.7,19.2,538.0,548.99,417.38
2018,7,20,11,15,176.5,419.5,2.75,19.25,584.5,592.58,450.86
2018,7,20,11,30,244.0,401.0,2.8,19.3,631.0,646.72,491.16
2018,7,20,11,45,513.5,286.0,2.8,19.3,775.0,796.17,603.72
2018,7,20,12,0,783.0,171.0,2.8,19.3,919.0,920.09,690.71
2018,7,20,12,15,652.0,238.0,2.9,19.25,861.0,848.43,640.99
2018,7,20,12,30,521.0,305.0,3.0,19.2,803.0,771.02,584.74
2018,7,20,12,45,371.0,385.5,3.05,19.2,738.5,687.42,522.18
2018,7,20,13,0,221.0,466.0,3.1,19.2,674.0,612.71,464.95
2018,7,20,13,15,195.0,459.0,3.15,19.1,640.5,571.84,435.62
2018,7,20,13,30,169.0,452.0,3.2,19.0,607.0,532.45,406.87
2018,7,20,13,45,171.5,441.5,3.25,18.9,595.5,512.1,392.46
2018,7,20,14,0,174.0,431.0,3.3,18.8,584.0,491.25,377.41
2018,7,20,14,15,357.0,339.5,3.35,18.7,641.0,513.92,397.32
2018,7,20,14,30,540.0,248.0,3.4,18.6,698.0,518.49,401.79
2018,7,20,14,45,676.5,181.5,3.4,18.45,721.0,501.24,387.52
2018,7,20,15,0,813.0,115.0,3.4,18.3,744.0,474.6,363.89
2018,7,20,15,15,801.0,112.0,3.4,18.3,705.0,416.18,314.52
2018,7,20,15,30,789.0,109.0,3.4,18.3,666.0,361.01,266.5
2018,7,20,15,45,772.5,107.0,3.4,18.0,623.0,305.83,218.01
2018,7,20,16,0,756.0,105.0,3.4,17.7,580.0,251.87,170.47
2018,7,20,16,15,734.0,102.0,3.35,17.5,533.5,197.68,124.56
2018,7,20,16,30,712.0,99.0,3.3,17.3,487.0,145.88,85.3
2018,7,20,16,45,684.0,95.0,3.25,17.05,438.5,89.56,52.32
2018,7,20,17,0,656.0,91.0,3.2,16.8,390.0,60.38,47.5
2018,7,20,17,15,619.5,86.0,3.15,16.6,341.0,58.76,46.3
2018,7,20,17,30,583.0,81.0,3.1,16.4,292.0,57.04,44.95
2018,7,20,17,45,534.0,74.5,3.1,16.15,244.5,53.98,42.37
2018,7,20,18,0,485.0,68.0,3.1,15.9,197.0,50.79,39.55
2018,7,20,18,15,418.0,59.5,3.05,15.75,153.5,45.71,34.87
2018,7,20,18,30,351.0,51.0,3.0,15.6,110.0,39.04,28.6
2018,7,20,18,45,260.5,38.5,2.95,15.4,74.5,29.86,19.87
2018,7,20,19,0,170.0,26.0,2.9,15.2,39.0,20.43,7.92
2018,7,20,19,15,90.0,14.0,2.75,15.2,20.5,12.73,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,21,5,15,21.5,7.5,1.95,14.8,8.5,11.39,0.0
2018,7,21,5,30,37.0,14.0,2.0,15.0,16.0,28.09,8.65
2018,7,21,5,45,56.5,23.5,2.0,15.2,30.5,48.85,32.96
2018,7,21,6,0,76.0,33.0,2.0,15.4,45.0,69.9,52.11
2018,7,21,6,15,59.5,42.5,2.0,15.6,54.0,71.04,54.44
2018,7,21,6,30,43.0,52.0,2.0,15.8,63.0,75.75,59.07
2018,7,21,6,45,24.5,76.5,2.0,16.05,83.0,86.72,68.34
2018,7,21,7,0,6.0,101.0,2.0,16.3,103.0,96.14,75.81
2018,7,21,7,15,14.5,129.5,2.0,16.55,135.5,129.65,103.57
2018,7,21,7,30,23.0,158.0,2.0,16.8,168.0,163.98,131.48
2018,7,21,7,45,23.5,175.5,2.0,17.1,187.0,181.62,145.17
2018,7,21,8,0,24.0,193.0,2.0,17.4,206.0,199.24,158.68
2018,7,21,8,15,32.5,216.0,2.0,17.6,235.5,241.27,191.7
2018,7,21,8,30,41.0,239.0,2.0,17.8,265.0,272.71,215.81
2018,7,21,8,45,45.0,262.0,2.0,18.0,292.0,300.48,236.6
2018,7,21,9,0,49.0,285.0,2.0,18.2,319.0,328.21,257.12
2018,7,21,9,15,83.0,315.0,2.05,18.4,377.0,391.48,305.47
2018,7,21,9,30,117.0,345.0,2.1,18.6,435.0,471.92,365.27
2018,7,21,9,45,266.0,332.5,2.15,18.75,549.5,619.42,476.07
2018,7,21,10,0,415.0,320.0,2.2,18.9,664.0,769.59,583.61
2018,7,21,10,15,592.5,241.0,2.25,19.0,751.0,870.62,656.2
2018,7,21,10,30,770.0,162.0,2.3,19.1,838.0,958.98,714.96
2018,7,21,10,45,741.5,178.5,2.35,19.2,843.0,945.51,704.56
2018,7,21,11,0,713.0,195.0,2.4,19.3,848.0,936.11,698.02
2018,7,21,11,15,539.5,273.0,2.5,19.35,771.5,834.2,626.89
2018,7,21,11,30,366.0,351.0,2.6,19.4,695.0,728.85,549.97
2018,7,21,11,45,368.0,352.5,2.65,19.45,701.0,721.56,545.56
2018,7,21,12,0,370.0,354.0,2.7,19.5,707.0,712.34,539.06
2018,7,21,12,15,557.5,270.0,2.75,19.45,802.0,792.06,600.23
2018,7,21,12,30,745.0,186.0,2.8,19.4,897.0,855.55,646.52
2018,7,21,12,45,803.0,155.0,2.85,19.4,916.0,851.19,643.46
2018,7,21,13,0,861.0,124.0,2.9,19.4,935.0,835.2,633.04
2018,7,21,13,15,780.0,158.0,2.9,19.35,884.0,773.29,590.47
2018,7,21,13,30,699.0,192.0,2.9,19.3,833.0,710.23,544.82
2018,7,21,13,45,543.0,253.5,2.95,19.2,744.5,618.43,476.02
2018,7,21,14,0,387.0,315.0,3.0,19.1,656.0,537.18,413.97
2018,7,21,14,15,615.0,213.5,3.0,19.0,734.5,568.47,439.87
2018,7,21,14,30,843.0,112.0,3.0,18.9,813.0,579.43,447.9
2018,7,21,14,45,836.0,109.0,3.0,18.8,780.0,527.58,406.1
2018,7,21,15,0,829.0,106.0,3.0,18.7,747.0,474.86,362.69
2018,7,21,15,15,726.0,130.5,3.0,18.7,670.5,401.2,302.94
2018,7,21,15,30,623.0,155.0,3.0,18.7,594.0,336.14,249.78
