Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,45,636.5,139.5,3.0,18.4,563.0,287.67,207.15
2018,7,21,16,0,650.0,124.0,3.0,18.1,532.0,237.4,162.54
2018,7,21,16,15,582.5,134.0,3.0,17.9,478.0,190.91,125.36
2018,7,21,16,30,515.0,144.0,3.0,17.7,424.0,153.43,99.49
2018,7,21,16,45,447.0,146.0,3.05,17.45,372.0,116.03,79.98
2018,7,21,17,0,379.0,148.0,3.1,17.2,320.0,98.9,80.88
2018,7,21,17,15,328.5,138.5,3.1,16.95,274.5,100.67,82.79
2018,7,21,17,30,278.0,129.0,3.1,16.7,229.0,94.61,77.81
2018,7,21,17,45,288.5,107.5,3.1,16.45,197.0,80.69,65.8
2018,7,21,18,0,299.0,86.0,3.1,16.2,165.0,62.86,50.13
2018,7,21,18,15,266.0,70.0,3.05,16.0,129.0,52.18,40.51
2018,7,21,18,30,233.0,54.0,3.0,15.8,93.0,41.01,30.27
2018,7,21,18,45,169.0,39.5,2.9,15.6,63.0,30.48,20.31
2018,7,21,19,0,105.0,25.0,2.8,15.4,33.0,20.31,7.28
2018,7,21,19,15,60.0,13.5,2.75,15.35,17.5,12.28,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.2,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,14.7,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,21.0,8.0,2.0,14.95,9.0,11.73,0.0
2018,7,22,5,30,27.0,14.0,2.0,15.1,16.0,22.22,4.66
2018,7,22,5,45,48.0,28.0,2.05,15.25,34.5,46.92,31.42
2018,7,22,6,0,69.0,42.0,2.1,15.4,53.0,72.53,54.29
2018,7,22,6,15,65.0,59.0,2.1,15.6,72.5,92.76,72.59
2018,7,22,6,30,61.0,76.0,2.1,15.8,92.0,112.24,89.75
2018,7,22,6,45,76.5,103.0,2.15,15.95,127.0,153.49,124.71
2018,7,22,7,0,92.0,130.0,2.2,16.1,162.0,195.95,160.02
2018,7,22,7,15,223.5,139.0,2.2,16.3,234.5,305.32,250.8
2018,7,22,7,30,355.0,148.0,2.2,16.5,307.0,430.08,350.63
2018,7,22,7,45,415.5,153.0,2.25,16.7,360.5,496.14,401.42
2018,7,22,8,0,476.0,158.0,2.3,16.9,414.0,565.93,454.14
2018,7,22,8,15,570.5,145.5,2.35,17.1,480.0,654.86,520.5
2018,7,22,8,30,665.0,133.0,2.4,17.3,546.0,741.29,581.73
2018,7,22,8,45,759.0,108.0,2.4,17.5,612.5,812.31,629.53
2018,7,22,9,0,853.0,83.0,2.4,17.7,679.0,881.33,674.9
2018,7,22,9,15,857.5,87.5,2.5,17.8,716.5,910.12,693.06
2018,7,22,9,30,862.0,92.0,2.6,17.9,754.0,935.74,709.43
2018,7,22,9,45,862.0,98.5,2.65,18.0,786.0,955.88,721.69
2018,7,22,10,0,862.0,105.0,2.7,18.1,818.0,972.4,731.61
2018,7,22,10,15,860.0,110.5,2.8,18.15,843.0,982.19,737.74
2018,7,22,10,30,858.0,116.0,2.9,18.2,868.0,988.3,741.56
2018,7,22,10,45,873.0,111.5,3.0,18.3,893.5,997.45,747.42
2018,7,22,11,0,888.0,107.0,3.1,18.4,919.0,1003.1,751.01
2018,7,22,11,15,891.5,107.0,3.15,18.4,933.5,998.3,747.62
2018,7,22,11,30,895.0,107.0,3.2,18.4,948.0,989.88,742.0
2018,7,22,11,45,897.0,107.0,3.3,18.4,956.0,976.44,733.5
2018,7,22,12,0,899.0,107.0,3.4,18.4,964.0,959.51,722.71
2018,7,22,12,15,899.5,106.5,3.5,18.4,964.0,937.32,708.35
2018,7,22,12,30,900.0,106.0,3.6,18.4,964.0,911.92,691.77
2018,7,22,12,45,900.0,104.5,3.7,18.4,957.0,882.04,672.01
2018,7,22,13,0,900.0,103.0,3.8,18.4,950.0,849.19,650.07
2018,7,22,13,15,897.5,102.5,3.85,18.4,936.0,812.41,624.95
2018,7,22,13,30,895.0,102.0,3.9,18.4,922.0,773.08,597.81
2018,7,22,13,45,891.0,100.5,3.95,18.35,900.5,729.39,567.4
2018,7,22,14,0,887.0,99.0,4.0,18.3,879.0,683.63,533.1
2018,7,22,14,15,881.0,98.0,4.05,18.25,851.5,635.16,495.72
2018,7,22,14,30,875.0,97.0,4.1,18.2,824.0,585.2,456.16
2018,7,22,14,45,867.5,95.0,4.15,18.15,790.5,532.32,413.23
2018,7,22,15,0,860.0,93.0,4.2,18.1,757.0,478.57,368.28
2018,7,22,15,15,849.0,91.5,4.2,18.1,718.0,423.15,320.59
2018,7,22,15,30,838.0,90.0,4.2,18.1,679.0,367.68,271.65
2018,7,22,15,45,825.0,87.5,4.2,17.9,636.0,311.04,221.18
2018,7,22,16,0,812.0,85.0,4.2,17.7,593.0,255.07,171.24
2018,7,22,16,15,795.0,81.5,4.2,17.55,546.5,191.66,117.23
2018,7,22,16,30,778.0,78.0,4.2,17.4,500.0,136.36,74.9
2018,7,22,16,45,754.5,75.0,4.2,17.25,451.5,83.07,45.53
2018,7,22,17,0,731.0,72.0,4.2,17.1,403.0,52.86,40.88
2018,7,22,17,15,699.5,68.5,4.15,16.9,353.5,51.53,39.9
2018,7,22,17,30,668.0,65.0,4.1,16.7,304.0,50.17,38.85
2018,7,22,17,45,623.0,60.0,4.1,16.5,255.0,43.36,32.91
2018,7,22,18,0,578.0,55.0,4.1,16.3,206.0,40.82,30.65
2018,7,22,18,15,512.0,48.5,4.05,16.1,161.0,36.9,27.03
2018,7,22,18,30,446.0,42.0,4.0,15.9,116.0,32.89,23.14
2018,7,22,18,45,345.0,33.5,3.9,15.7,79.0,26.92,17.23
2018,7,22,19,0,244.0,25.0,3.8,15.5,42.0,20.81,6.9
2018,7,22,19,15,130.0,13.5,3.7,15.4,22.0,12.28,0.0
2018,7,22,19,30,16.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.6,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,13.6,1.0,0.0,0.0
2018,7,23,5,15,128.0,12.0,2.85,13.8,19.5,38.04,0.0
2018,7,23,5,30,244.0,23.0,2.8,14.0,38.0,101.33,33.81
2018,7,23,5,45,307.0,28.0,2.75,14.15,64.5,148.59,107.46
2018,7,23,6,0,370.0,33.0,2.7,14.3,91.0,196.5,152.98
2018,7,23,6,15,254.5,28.5,2.65,14.5,75.0,159.26,127.83
2018,7,23,6,30,139.0,24.0,2.6,14.7,59.0,103.27,83.14
2018,7,23,6,45,69.5,35.5,2.55,14.95,53.0,79.49,63.21
2018,7,23,7,0,0.0,47.0,2.5,15.2,47.0,41.46,29.81
2018,7,23,7,15,0.5,78.0,2.5,15.45,78.0,69.51,53.46
2018,7,23,7,30,1.0,109.0,2.5,15.7,109.0,99.29,78.14
2018,7,23,7,45,58.5,140.5,2.5,15.95,171.5,180.01,146.07
2018,7,23,8,0,116.0,172.0,2.5,16.2,234.0,272.02,221.2
2018,7,23,8,15,212.0,192.0,2.5,16.45,318.5,389.68,315.27
2018,7,23,8,30,308.0,212.0,2.5,16.7,403.0,500.34,400.74
2018,7,23,8,45,336.0,231.0,2.5,16.95,453.5,554.68,440.01
2018,7,23,9,0,364.0,250.0,2.5,17.2,504.0,625.62,490.66
2018,7,23,9,15,595.5,180.5,2.55,17.45,624.5,782.8,607.83
2018,7,23,9,30,827.0,111.0,2.6,17.7,745.0,923.79,703.1
2018,7,23,9,45,868.0,98.5,2.65,17.9,791.0,962.31,726.48
2018,7,23,10,0,909.0,86.0,2.7,18.1,837.0,998.58,749.16
2018,7,23,10,15,914.0,87.5,2.8,18.3,865.5,1011.79,756.89
2018,7,23,10,30,919.0,89.0,2.9,18.5,894.0,1021.33,762.51
2018,7,23,10,45,922.5,90.5,2.95,18.65,916.0,1025.62,764.48
2018,7,23,11,0,926.0,92.0,3.0,18.8,938.0,1026.13,764.11
2018,7,23,11,15,927.0,94.0,3.1,18.85,952.5,1020.85,760.79
2018,7,23,11,30,928.0,96.0,3.2,18.9,967.0,1011.81,755.09
2018,7,23,11,45,927.5,98.0,3.3,19.0,974.5,997.6,745.89
2018,7,23,12,0,927.0,100.0,3.4,19.1,982.0,979.81,734.35
2018,7,23,12,15,924.5,101.5,3.55,19.0,981.5,956.22,719.8
2018,7,23,12,30,922.0,103.0,3.7,18.9,981.0,929.39,702.95
2018,7,23,12,45,917.5,105.0,3.85,18.85,973.0,898.21,682.8
2018,7,23,13,0,913.0,107.0,4.0,18.8,965.0,864.19,660.49
2018,7,23,13,15,911.5,105.5,4.15,18.7,951.0,826.74,635.63
2018,7,23,13,30,910.0,104.0,4.3,18.6,937.0,786.62,608.52
2018,7,23,13,45,870.0,119.5,4.4,18.5,900.5,731.4,569.76
2018,7,23,14,0,830.0,135.0,4.5,18.4,864.0,676.64,528.51
2018,7,23,14,15,861.0,116.5,4.65,18.3,851.0,638.82,499.97
2018,7,23,14,30,892.0,98.0,4.8,18.2,838.0,595.89,466.25
2018,7,23,14,45,884.5,96.0,4.9,18.1,804.0,542.05,422.46
2018,7,23,15,0,877.0,94.0,5.0,18.0,770.0,487.28,376.55
2018,7,23,15,15,866.5,92.0,5.0,18.0,730.5,430.62,327.46
2018,7,23,15,30,856.0,90.0,5.0,18.0,691.0,373.84,277.05
2018,7,23,15,45,841.0,88.5,5.1,17.7,647.0,316.27,225.66
2018,7,23,16,0,826.0,87.0,5.2,17.4,603.0,259.58,174.94
2018,7,23,16,15,746.5,102.0,5.2,17.2,540.5,199.24,125.84
2018,7,23,16,30,667.0,117.0,5.2,17.0,478.0,147.91,89.26
2018,7,23,16,45,492.5,140.5,5.2,16.75,392.5,113.94,77.77
2018,7,23,17,0,318.0,164.0,5.2,16.5,307.0,116.14,96.19
2018,7,23,17,15,266.0,132.5,5.1,16.25,242.0,96.36,79.34
2018,7,23,17,30,214.0,101.0,5.0,16.0,177.0,75.56,61.35
2018,7,23,17,45,173.0,71.0,4.9,15.75,126.0,54.77,43.12
2018,7,23,18,0,132.0,41.0,4.8,15.5,75.0,29.5,20.68
2018,7,23,18,15,143.0,37.5,4.65,15.3,67.0,27.63,18.89
2018,7,23,18,30,154.0,34.0,4.5,15.1,59.0,25.62,16.84
2018,7,23,18,45,104.0,26.0,4.35,14.85,40.5,21.34,12.49
2018,7,23,19,0,54.0,18.0,4.2,14.6,22.0,14.86,2.76
2018,7,23,19,15,30.0,9.0,4.1,14.55,11.0,8.19,0.0
2018,7,23,19,30,6.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,23,19,45,3.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.35,1.5,1.36,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.5,3.0,2.63,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.65,5.0,4.38,0.0
2018,7,24,6,0,0.0,7.0,3.6,14.8,7.0,6.14,0.0
2018,7,24,6,15,0.0,10.0,3.6,14.95,10.0,8.78,1.83
2018,7,24,6,30,0.0,13.0,3.6,15.1,13.0,11.42,4.14
2018,7,24,6,45,0.0,17.0,3.65,15.25,17.0,14.95,7.17
2018,7,24,7,0,0.0,21.0,3.7,15.4,21.0,18.48,10.18
2018,7,24,7,15,0.5,52.0,3.65,15.6,52.0,46.23,33.75
2018,7,24,7,30,1.0,83.0,3.6,15.8,83.0,74.31,57.26
2018,7,24,7,45,28.0,134.0,3.55,16.0,148.5,150.62,121.2
2018,7,24,8,0,55.0,185.0,3.5,16.2,214.0,226.27,183.02
2018,7,24,8,15,139.0,207.0,3.55,16.4,290.5,332.87,269.92
2018,7,24,8,30,223.0,229.0,3.6,16.6,367.0,447.04,360.03
2018,7,24,8,45,365.5,219.0,3.65,16.75,465.0,584.55,466.98
2018,7,24,9,0,508.0,209.0,3.7,16.9,563.0,713.32,563.94
2018,7,24,9,15,690.0,152.5,3.75,17.1,663.0,841.02,656.12
2018,7,24,9,30,872.0,96.0,3.8,17.3,763.0,950.94,730.98
2018,7,24,9,45,842.5,113.0,3.85,17.45,782.0,953.88,730.68
2018,7,24,10,0,813.0,130.0,3.9,17.6,801.0,962.64,735.4
2018,7,24,10,15,810.0,138.0,3.95,17.7,826.0,973.74,741.94
2018,7,24,10,30,807.0,146.0,4.0,17.8,851.0,981.18,746.07
2018,7,24,10,45,850.0,129.5,4.05,17.9,889.0,994.17,754.13
2018,7,24,11,0,893.0,113.0,4.1,18.0,927.0,1015.59,767.98
2018,7,24,11,15,908.0,107.0,4.15,18.05,946.5,1016.0,767.71
2018,7,24,11,30,923.0,101.0,4.2,18.1,966.0,1012.64,765.16
2018,7,24,11,45,925.0,101.0,4.25,18.15,974.0,998.84,755.63
2018,7,24,12,0,927.0,101.0,4.3,18.2,982.0,981.43,743.8
2018,7,24,12,15,926.5,101.0,4.3,18.2,982.0,958.21,727.9
2018,7,24,12,30,926.0,101.0,4.3,18.2,982.0,931.68,709.77
2018,7,24,12,45,924.0,101.5,4.35,18.25,975.0,901.13,688.99
2018,7,24,13,0,922.0,102.0,4.4,18.3,968.0,867.61,666.19
2018,7,24,13,15,920.0,101.0,4.4,18.3,953.5,829.88,640.07
2018,7,24,13,30,918.0,100.0,4.4,18.3,939.0,789.49,611.91
2018,7,24,13,45,914.0,99.0,4.4,18.3,917.5,745.17,580.68
2018,7,24,14,0,910.0,98.0,4.4,18.3,896.0,698.69,545.63
2018,7,24,14,15,904.0,97.0,4.4,18.25,868.0,649.01,507.12
2018,7,24,14,30,898.0,96.0,4.4,18.2,840.0,597.76,466.4
2018,7,24,14,45,890.0,94.5,4.45,18.15,806.0,543.71,422.51
2018,7,24,15,0,882.0,93.0,4.5,18.1,772.0,488.78,376.54
2018,7,24,15,15,871.0,91.5,4.5,18.1,732.0,431.98,327.57
2018,7,24,15,30,860.0,90.0,4.5,18.1,692.0,375.1,277.3
2018,7,24,15,45,847.5,87.5,4.55,17.85,648.5,317.16,225.63
2018,7,24,16,0,835.0,85.0,4.6,17.6,605.0,259.82,174.39
2018,7,24,16,15,818.0,82.0,4.6,17.45,558.0,202.18,124.9
2018,7,24,16,30,801.0,79.0,4.6,17.3,511.0,138.84,76.16
2018,7,24,16,45,777.5,76.0,4.6,17.15,461.0,84.01,46.22
2018,7,24,17,0,754.0,73.0,4.6,17.0,411.0,53.91,41.83
2018,7,24,17,15,722.0,68.5,4.6,16.75,360.0,51.82,40.19
2018,7,24,17,30,690.0,64.0,4.6,16.5,309.0,49.62,38.4
2018,7,24,17,45,645.5,59.5,4.6,16.25,259.5,47.27,36.41
2018,7,24,18,0,601.0,55.0,4.6,16.0,210.0,41.06,30.88
2018,7,24,18,15,534.5,48.5,4.55,15.75,163.5,37.13,27.24
2018,7,24,18,30,468.0,42.0,4.5,15.5,117.0,33.11,23.33
2018,7,24,18,45,363.5,33.0,4.45,15.3,79.0,26.68,16.91
2018,7,24,19,0,259.0,24.0,4.4,15.1,41.0,20.05,4.7
2018,7,24,19,15,138.0,13.5,4.35,15.0,21.5,12.28,0.0
2018,7,24,19,30,17.0,3.0,4.3,14.9,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,14.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,5,15,124.0,10.5,3.45,13.8,17.5,35.76,0.0
2018,7,25,5,30,248.0,21.0,3.5,14.0,35.0,99.56,18.99
2018,7,25,5,45,367.0,29.0,3.5,14.2,73.5,169.56,121.74
2018,7,25,6,0,486.0,37.0,3.5,14.4,112.0,246.32,191.63
2018,7,25,6,15,368.5,40.0,3.45,14.65,109.0,225.6,181.87
2018,7,25,6,30,251.0,43.0,3.4,14.9,106.0,184.74,151.58
2018,7,25,6,45,148.0,70.0,3.4,15.15,109.5,163.54,134.57
2018,7,25,7,0,45.0,97.0,3.4,15.4,113.0,121.41,98.08
2018,7,25,7,15,154.0,115.5,3.4,15.6,181.5,233.47,193.12
2018,7,25,7,30,263.0,134.0,3.4,15.8,250.0,337.01,278.74
2018,7,25,7,45,273.5,151.5,3.4,16.05,285.0,375.37,308.5
2018,7,25,8,0,284.0,169.0,3.4,16.3,320.0,413.68,337.82
2018,7,25,8,15,296.0,188.5,3.45,16.5,359.0,455.28,369.27
2018,7,25,8,30,308.0,208.0,3.5,16.7,398.0,496.58,399.93
2018,7,25,8,45,346.0,224.0,3.5,16.9,452.5,556.55,444.81
2018,7,25,9,0,384.0,240.0,3.5,17.1,507.0,634.12,501.43
2018,7,25,9,15,593.0,180.5,3.5,17.3,620.5,781.54,612.33
2018,7,25,9,30,802.0,121.0,3.5,17.5,734.0,921.8,708.87
2018,7,25,9,45,854.5,106.0,3.55,17.65,786.0,958.6,731.76
2018,7,25,10,0,907.0,91.0,3.6,17.8,838.0,1003.43,760.83
2018,7,25,10,15,913.0,93.0,3.65,17.9,867.5,1018.12,769.38
2018,7,25,10,30,919.0,95.0,3.7,18.0,897.0,1029.13,775.8
2018,7,25,10,45,923.0,96.0,3.8,18.1,919.0,1033.32,778.13
2018,7,25,11,0,927.0,97.0,3.9,18.2,941.0,1033.72,778.08
2018,7,25,11,15,929.0,98.0,4.0,18.2,956.0,1028.31,774.54
2018,7,25,11,30,931.0,99.0,4.1,18.2,971.0,1019.13,768.6
2018,7,25,11,45,920.5,106.5,4.2,18.2,974.5,1000.59,756.38
2018,7,25,12,0,910.0,114.0,4.3,18.2,978.0,978.59,741.88
2018,7,25,12,15,923.5,107.0,4.4,18.15,984.0,961.8,731.24
2018,7,25,12,30,937.0,100.0,4.5,18.1,990.0,941.16,718.12
2018,7,25,12,45,901.5,116.5,4.6,18.05,967.5,896.06,687.82
2018,7,25,13,0,866.0,133.0,4.7,18.0,945.0,849.45,656.19
2018,7,25,13,15,899.0,114.5,4.8,17.95,946.0,825.79,640.64
2018,7,25,13,30,932.0,96.0,4.9,17.9,947.0,796.85,621.03
2018,7,25,13,45,876.0,119.0,5.0,17.85,903.5,735.94,577.46
2018,7,25,14,0,820.0,142.0,5.1,17.8,860.0,678.49,533.28
2018,7,25,14,15,852.0,124.0,5.15,17.65,848.5,639.98,503.68
2018,7,25,14,30,884.0,106.0,5.2,17.5,837.0,598.42,470.48
2018,7,25,14,45,808.5,132.0,5.25,17.35,779.0,531.22,415.97
2018,7,25,15,0,733.0,158.0,5.3,17.2,721.0,467.99,363.82
2018,7,25,15,15,543.5,214.5,5.3,17.2,619.5,391.92,302.16
2018,7,25,15,30,354.0,271.0,5.3,17.2,518.0,336.9,258.78
2018,7,25,15,45,302.5,245.5,5.3,16.8,447.0,277.46,211.15
2018,7,25,16,0,251.0,220.0,5.3,16.4,376.0,224.52,169.06
2018,7,25,16,15,163.0,195.5,5.3,16.2,293.5,179.95,136.08
2018,7,25,16,30,75.0,171.0,5.3,16.0,211.0,146.1,112.97
2018,7,25,16,45,93.5,125.5,5.3,15.75,170.5,101.84,77.73
2018,7,25,17,0,112.0,80.0,5.3,15.5,130.0,59.15,46.7
2018,7,25,17,15,143.5,59.0,5.25,15.3,115.0,45.14,34.51
2018,7,25,17,30,175.0,38.0,5.2,15.1,100.0,26.54,18.08
2018,7,25,17,45,124.5,27.0,5.15,14.9,67.5,19.17,11.53
2018,7,25,18,0,74.0,16.0,5.1,14.7,35.0,11.54,4.68
2018,7,25,18,15,57.5,14.5,5.0,14.55,27.5,10.6,3.79
2018,7,25,18,30,41.0,13.0,4.9,14.4,20.0,10.86,3.89
2018,7,25,18,45,20.5,8.0,4.8,14.2,11.5,6.77,0.07
2018,7,25,19,0,0.0,3.0,4.7,14.0,3.0,2.63,0.0
2018,7,25,19,15,0.0,1.5,4.55,13.95,1.5,1.36,0.0
2018,7,25,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.0,3.65,13.75,12.5,23.65,0.0
2018,7,26,5,30,155.0,16.0,3.6,13.9,25.0,68.98,5.13
2018,7,26,5,45,209.0,20.5,3.55,14.1,45.0,107.13,75.44
2018,7,26,6,0,263.0,25.0,3.5,14.3,65.0,144.76,111.82
2018,7,26,6,15,161.0,20.5,3.45,14.5,48.0,106.34,84.04
2018,7,26,6,30,59.0,16.0,3.4,14.7,31.0,52.56,39.74
2018,7,26,6,45,29.5,27.5,3.35,14.9,35.0,44.12,32.61
2018,7,26,7,0,0.0,39.0,3.3,15.1,39.0,34.38,23.8
2018,7,26,7,15,0.0,58.0,3.2,15.3,58.0,51.22,38.03
2018,7,26,7,30,0.0,77.0,3.1,15.5,77.0,68.12,52.1
2018,7,26,7,45,0.0,86.0,3.0,15.7,86.0,76.22,58.64
2018,7,26,8,0,0.0,95.0,2.9,15.9,95.0,84.48,65.24
2018,7,26,8,15,0.5,117.5,2.85,16.05,118.0,105.88,82.67
2018,7,26,8,30,1.0,140.0,2.8,16.2,141.0,127.44,99.99
2018,7,26,8,45,3.5,166.0,2.75,16.4,168.5,154.25,121.43
2018,7,26,9,0,6.0,192.0,2.7,16.6,196.0,181.26,142.75
2018,7,26,9,15,14.5,230.0,2.7,16.75,241.0,225.79,177.98
2018,7,26,9,30,23.0,268.0,2.7,16.9,286.0,270.76,212.96
2018,7,26,9,45,36.0,302.0,2.75,17.0,331.0,332.08,260.26
2018,7,26,10,0,49.0,336.0,2.8,17.1,376.0,379.29,295.99
2018,7,26,10,15,128.5,359.5,2.85,17.2,470.0,497.89,387.17
2018,7,26,10,30,208.0,383.0,2.9,17.3,564.0,600.23,463.51
2018,7,26,10,45,261.0,372.0,3.0,17.35,605.5,654.44,503.38
2018,7,26,11,0,314.0,361.0,3.1,17.4,647.0,691.64,531.19
2018,7,26,11,15,341.0,355.5,3.25,17.4,670.5,706.79,542.75
2018,7,26,11,30,368.0,350.0,3.4,17.4,694.0,732.59,561.79
2018,7,26,11,45,568.0,255.5,3.5,17.4,791.5,824.92,633.21
2018,7,26,12,0,768.0,161.0,3.6,17.4,889.0,900.11,687.26
2018,7,26,12,15,690.0,200.0,3.75,17.35,854.5,850.51,652.91
2018,7,26,12,30,612.0,239.0,3.9,17.3,820.0,795.05,613.5
2018,7,26,12,45,460.5,302.5,4.05,17.25,737.5,698.26,540.83
2018,7,26,13,0,309.0,366.0,4.2,17.2,655.0,602.47,467.59
2018,7,26,13,15,336.5,349.0,4.3,17.1,659.5,592.1,461.48
2018,7,26,13,30,364.0,332.0,4.4,17.0,664.0,582.78,455.44
2018,7,26,13,45,423.0,306.5,4.5,16.9,683.0,581.07,455.46
2018,7,26,14,0,482.0,281.0,4.6,16.8,702.0,573.57,450.59
2018,7,26,14,15,683.0,195.0,4.6,16.7,770.5,596.37,469.44
2018,7,26,14,30,884.0,109.0,4.6,16.6,839.0,601.04,472.46
2018,7,26,14,45,876.0,107.0,4.65,16.5,804.5,547.03,428.12
2018,7,26,15,0,868.0,105.0,4.7,16.4,770.0,492.15,381.98
2018,7,26,15,15,856.5,103.0,4.7,16.4,730.0,435.23,332.64
2018,7,26,15,30,845.0,101.0,4.7,16.4,690.0,378.31,282.07
2018,7,26,15,45,832.5,97.5,4.65,16.1,646.0,320.18,229.97
2018,7,26,16,0,820.0,94.0,4.6,15.8,602.0,256.55,173.47
2018,7,26,16,15,804.0,89.5,4.6,15.65,554.5,198.04,122.99
2018,7,26,16,30,788.0,85.0,4.6,15.5,507.0,141.16,79.33
2018,7,26,16,45,749.5,84.5,4.6,15.35,453.5,88.23,51.3
2018,7,26,17,0,711.0,84.0,4.6,15.2,400.0,56.41,44.35
2018,7,26,17,15,608.0,89.5,4.6,14.95,336.0,61.79,49.32
2018,7,26,17,30,505.0,95.0,4.6,14.7,272.0,68.18,55.17
2018,7,26,17,45,464.0,83.0,4.6,14.5,225.0,61.14,49.02
2018,7,26,18,0,423.0,71.0,4.6,14.3,178.0,52.68,41.45
2018,7,26,18,15,392.0,59.0,4.5,14.15,140.5,45.8,35.09
2018,7,26,18,30,361.0,47.0,4.4,14.0,103.0,37.48,27.25
2018,7,26,18,45,244.5,34.5,4.35,13.85,66.5,26.87,17.02
2018,7,26,19,0,128.0,22.0,4.3,13.7,30.0,17.32,1.01
2018,7,26,19,15,64.0,11.0,4.2,13.6,15.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,5,15,54.0,6.0,4.75,13.2,9.0,16.86,0.0
2018,7,27,5,30,108.0,12.0,4.8,13.4,18.0,50.91,0.0
2018,7,27,5,45,166.5,20.0,4.9,13.6,39.5,92.75,64.66
2018,7,27,6,0,225.0,28.0,5.0,13.8,61.0,134.57,104.08
2018,7,27,6,15,197.5,25.0,4.95,14.0,62.5,129.53,103.62
2018,7,27,6,30,170.0,22.0,4.9,14.2,64.0,121.04,98.61
2018,7,27,6,45,85.0,33.0,4.9,14.35,54.0,85.38,68.61
2018,7,27,7,0,0.0,44.0,4.9,14.5,44.0,38.8,27.62
2018,7,27,7,15,0.0,60.0,4.8,14.65,60.0,53.0,39.63
2018,7,27,7,30,0.0,76.0,4.7,14.8,76.0,67.23,51.5
2018,7,27,7,45,0.0,87.0,4.65,14.95,87.0,77.17,59.64
2018,7,27,8,0,0.0,98.0,4.6,15.1,98.0,87.3,67.85
2018,7,27,8,15,0.0,116.0,4.6,15.25,116.0,104.06,81.48
2018,7,27,8,30,0.0,134.0,4.6,15.4,134.0,120.88,95.02
2018,7,27,8,45,1.5,151.5,4.6,15.55,152.5,138.58,109.23
2018,7,27,9,0,3.0,169.0,4.6,15.7,171.0,156.38,123.39
2018,7,27,9,15,5.5,188.5,4.65,15.85,192.5,177.11,139.87
2018,7,27,9,30,8.0,208.0,4.7,16.0,214.0,197.92,156.28
2018,7,27,9,45,11.5,235.0,4.75,16.1,244.0,226.98,179.22
2018,7,27,10,0,15.0,262.0,4.8,16.2,274.0,256.07,201.97
2018,7,27,10,15,22.5,293.5,4.8,16.25,312.5,293.47,231.25
2018,7,27,10,30,30.0,325.0,4.8,16.3,351.0,346.03,271.95
2018,7,27,10,45,73.0,342.0,4.8,16.4,407.5,404.78,318.45
2018,7,27,11,0,116.0,359.0,4.8,16.5,464.0,477.71,374.86
2018,7,27,11,15,147.0,381.5,4.85,16.5,517.0,527.53,412.85
2018,7,27,11,30,178.0,404.0,4.9,16.5,570.0,575.48,449.11
2018,7,27,11,45,330.5,345.5,4.95,16.55,657.0,669.88,523.85
2018,7,27,12,0,483.0,287.0,5.0,16.6,744.0,757.84,592.04
2018,7,27,12,15,545.0,263.5,5.05,16.6,779.5,778.09,607.91
2018,7,27,12,30,607.0,240.0,5.1,16.6,815.0,792.07,619.47
2018,7,27,12,45,654.0,220.5,5.15,16.6,836.0,791.28,619.87
2018,7,27,13,0,701.0,201.0,5.2,16.6,857.0,785.54,616.58
2018,7,27,13,15,689.0,206.0,5.2,16.55,842.0,750.15,589.94
2018,7,27,13,30,677.0,211.0,5.2,16.5,827.0,713.35,562.07
2018,7,27,13,45,621.0,228.0,5.2,16.45,782.5,654.47,516.65
2018,7,27,14,0,565.0,245.0,5.2,16.4,738.0,598.23,472.73
2018,7,27,14,15,741.0,172.5,5.15,16.35,797.0,613.83,485.5
2018,7,27,14,30,917.0,100.0,5.1,16.3,856.0,612.23,483.1
2018,7,27,14,45,909.5,98.5,5.1,16.25,821.5,557.17,437.4
2018,7,27,15,0,902.0,97.0,5.1,16.2,787.0,501.13,389.77
2018,7,27,15,15,891.5,95.0,5.1,16.2,746.5,442.71,338.86
2018,7,27,15,30,881.0,93.0,5.1,16.2,706.0,384.14,286.54
2018,7,27,15,45,866.5,90.5,5.05,15.9,660.5,324.11,232.54
2018,7,27,16,0,852.0,88.0,5.0,15.6,615.0,264.91,179.26
2018,7,27,16,15,833.5,85.5,5.0,15.4,566.5,199.35,122.97
2018,7,27,16,30,815.0,83.0,5.0,15.2,518.0,141.91,79.04
2018,7,27,16,45,768.0,84.5,4.95,15.05,461.5,88.45,51.43
2018,7,27,17,0,721.0,86.0,4.9,14.9,405.0,57.97,45.79
2018,7,27,17,15,629.0,88.0,4.95,14.65,341.0,60.92,48.62
2018,7,27,17,30,537.0,90.0,5.0,14.4,277.0,64.48,51.96
2018,7,27,17,45,525.5,77.0,5.0,14.15,235.0,56.64,45.07
2018,7,27,18,0,514.0,64.0,5.0,13.9,193.0,48.26,37.57
2018,7,27,18,15,444.5,55.0,5.0,13.75,148.5,42.6,32.29
2018,7,27,18,30,375.0,46.0,5.0,13.6,104.0,36.72,26.6
2018,7,27,18,45,233.0,32.5,5.05,13.4,64.0,25.3,15.63
2018,7,27,19,0,91.0,19.0,5.1,13.2,24.0,14.9,0.0
2018,7,27,19,15,45.5,9.5,5.1,13.15,12.0,8.64,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.6,8.5,12.28,0.0
2018,7,28,5,30,56.0,14.0,4.3,12.8,17.0,33.03,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.0,42.0,74.52,51.16
2018,7,28,6,0,157.0,44.0,4.3,13.2,67.0,116.68,90.08
2018,7,28,6,15,126.0,39.5,4.15,13.4,62.5,103.84,82.28
2018,7,28,6,30,95.0,35.0,4.0,13.6,58.0,88.84,71.01
2018,7,28,6,45,47.5,43.5,3.85,13.75,55.0,71.07,56.03
2018,7,28,7,0,0.0,52.0,3.7,13.9,52.0,45.9,33.78
2018,7,28,7,15,0.0,71.0,3.55,14.05,71.0,62.78,48.06
2018,7,28,7,30,0.0,90.0,3.4,14.2,90.0,80.34,62.71
2018,7,28,7,45,0.0,110.5,3.25,14.3,110.5,99.6,78.59
2018,7,28,8,0,0.0,131.0,3.1,14.4,131.0,118.94,94.33
2018,7,28,8,15,2.0,151.5,3.05,14.6,152.5,139.95,111.3
2018,7,28,8,30,4.0,172.0,3.0,14.8,174.0,161.11,128.19
2018,7,28,8,45,7.0,190.5,2.95,14.95,195.0,181.31,144.19
2018,7,28,9,0,10.0,209.0,2.9,15.1,216.0,201.65,160.14
2018,7,28,9,15,13.5,231.5,2.9,15.3,241.5,226.49,179.53
2018,7,28,9,30,17.0,254.0,2.9,15.5,267.0,251.39,198.77
2018,7,28,9,45,27.0,290.5,2.9,15.7,312.0,311.61,245.59
2018,7,28,10,0,37.0,327.0,2.9,15.9,357.0,358.42,281.15
2018,7,28,10,15,57.5,362.0,2.95,16.05,411.0,413.91,323.38
2018,7,28,10,30,78.0,397.0,3.0,16.2,465.0,469.06,364.65
2018,7,28,10,45,126.0,412.0,3.1,16.4,525.0,546.09,422.57
2018,7,28,11,0,174.0,427.0,3.2,16.6,585.0,605.78,466.82
2018,7,28,11,15,276.5,408.5,3.25,16.7,664.0,697.72,535.58
2018,7,28,11,30,379.0,390.0,3.3,16.8,743.0,772.02,590.35
2018,7,28,11,45,535.5,328.0,3.4,16.9,832.0,863.52,658.22
2018,7,28,12,0,692.0,266.0,3.5,17.0,921.0,937.95,713.0
2018,7,28,12,15,683.0,266.5,3.6,17.05,913.0,909.05,692.5
2018,7,28,12,30,674.0,267.0,3.7,17.1,905.0,877.87,671.05
2018,7,28,12,45,671.0,258.0,3.8,17.15,889.0,841.23,645.87
2018,7,28,13,0,668.0,249.0,3.9,17.2,873.0,802.62,618.93
2018,7,28,13,15,694.5,234.0,4.0,17.15,873.5,780.34,603.97
2018,7,28,13,30,721.0,219.0,4.1,17.1,874.0,754.17,585.68
2018,7,28,13,45,705.5,216.5,4.2,17.1,844.5,705.04,549.47
2018,7,28,14,0,690.0,214.0,4.3,17.1,815.0,655.43,512.35
2018,7,28,14,15,763.5,179.5,4.35,17.0,824.5,633.89,496.31
2018,7,28,14,30,837.0,145.0,4.4,16.9,834.0,604.28,472.87
2018,7,28,14,45,830.5,140.5,4.45,16.8,799.5,549.86,428.89
2018,7,28,15,0,824.0,136.0,4.5,16.7,765.0,494.62,382.99
2018,7,28,15,15,815.5,131.5,4.5,16.7,726.0,437.98,334.37
2018,7,28,15,30,807.0,127.0,4.5,16.7,687.0,381.21,284.39
2018,7,28,15,45,754.5,132.5,4.45,16.45,629.0,315.15,227.68
2018,7,28,16,0,702.0,138.0,4.4,16.2,571.0,258.52,179.04
2018,7,28,16,15,681.5,132.0,4.4,16.0,524.0,204.2,133.08
2018,7,28,16,30,661.0,126.0,4.4,15.8,477.0,152.22,93.75
2018,7,28,16,45,572.0,129.5,4.4,15.6,411.5,107.2,71.63
2018,7,28,17,0,483.0,133.0,4.4,15.4,346.0,90.34,74.11
2018,7,28,17,15,463.0,118.5,4.4,15.15,301.5,82.37,67.43
2018,7,28,17,30,443.0,104.0,4.4,14.9,257.0,73.92,60.2
2018,7,28,17,45,440.0,89.5,4.4,14.65,220.5,65.1,52.5
2018,7,28,18,0,437.0,75.0,4.4,14.4,184.0,55.79,44.17
2018,7,28,18,15,374.5,63.5,4.4,14.2,141.5,48.03,37.01
2018,7,28,18,30,312.0,52.0,4.4,14.0,99.0,39.99,29.38
2018,7,28,18,45,207.0,36.5,4.35,13.75,63.0,28.44,18.1
2018,7,28,19,0,102.0,21.0,4.3,13.5,27.0,16.54,0.0
2018,7,28,19,15,51.0,10.5,4.3,13.4,13.5,9.55,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,12.9,11.5,19.05,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.0,23.0,55.0,0.0
2018,7,29,5,45,146.5,29.0,3.8,13.1,45.0,95.66,66.31
2018,7,29,6,0,190.0,40.0,3.8,13.2,67.0,132.92,102.92
2018,7,29,6,15,95.0,48.5,3.75,13.35,62.0,101.6,80.36
2018,7,29,6,30,0.0,57.0,3.7,13.5,57.0,50.96,38.06
2018,7,29,6,45,1.0,79.5,3.7,13.7,80.0,73.17,57.15
2018,7,29,7,0,2.0,102.0,3.7,13.9,103.0,95.49,76.02
2018,7,29,7,15,10.0,127.5,3.65,14.0,132.0,125.58,101.32
2018,7,29,7,30,18.0,153.0,3.6,14.1,161.0,156.36,126.84
2018,7,29,7,45,35.0,180.0,3.55,14.2,197.5,206.95,168.55
2018,7,29,8,0,52.0,207.0,3.5,14.3,234.0,249.5,203.0
2018,7,29,8,15,64.5,230.5,3.45,14.4,267.5,285.48,231.51
2018,7,29,8,30,77.0,254.0,3.4,14.5,301.0,322.06,260.12
2018,7,29,8,45,68.0,271.0,3.35,14.55,315.0,332.77,267.29
2018,7,29,9,0,59.0,288.0,3.3,14.6,329.0,342.67,273.86
2018,7,29,9,15,67.5,313.0,3.3,14.65,362.5,377.02,300.11
2018,7,29,9,30,76.0,338.0,3.3,14.7,396.0,411.3,325.92
2018,7,29,9,45,173.0,345.0,3.25,14.75,484.5,529.15,417.88
2018,7,29,10,0,270.0,352.0,3.2,14.8,573.0,649.12,507.99
2018,7,29,10,15,295.5,366.0,3.25,14.85,615.5,689.11,536.22
2018,7,29,10,30,321.0,380.0,3.3,14.9,658.0,727.79,563.75
2018,7,29,10,45,394.5,348.0,3.3,14.9,699.0,779.62,602.23
2018,7,29,11,0,468.0,316.0,3.3,14.9,740.0,816.01,629.5
2018,7,29,11,15,401.0,346.5,3.35,14.95,714.0,772.45,595.81
2018,7,29,11,30,334.0,377.0,3.4,15.0,688.0,715.25,552.92
2018,7,29,11,45,223.0,415.5,3.45,15.0,624.0,636.43,492.39
2018,7,29,12,0,112.0,454.0,3.5,15.0,560.0,548.35,424.23
2018,7,29,12,15,128.5,455.5,3.6,15.0,577.0,557.45,432.04
2018,7,29,12,30,145.0,457.0,3.7,15.0,594.0,564.96,438.18
2018,7,29,12,45,130.5,450.0,3.75,15.05,572.5,535.98,416.25
2018,7,29,13,0,116.0,443.0,3.8,15.1,551.0,507.55,394.81
2018,7,29,13,15,113.5,439.5,3.85,15.1,544.0,492.52,383.71
2018,7,29,13,30,111.0,436.0,3.9,15.1,537.0,477.31,372.38
2018,7,29,13,45,110.5,424.5,3.95,15.1,523.0,456.52,356.89
2018,7,29,14,0,110.0,413.0,4.0,15.1,509.0,435.69,341.27
2018,7,29,14,15,120.0,401.5,4.05,15.1,503.0,421.34,330.62
2018,7,29,14,30,130.0,390.0,4.1,15.1,497.0,405.87,318.89
2018,7,29,14,45,123.0,368.5,4.15,15.1,466.0,372.66,293.21
2018,7,29,15,0,116.0,347.0,4.2,15.1,435.0,340.46,268.09
2018,7,29,15,15,100.5,323.5,4.2,15.1,397.0,308.18,242.7
2018,7,29,15,30,85.0,300.0,4.2,15.1,359.0,274.93,216.49
2018,7,29,15,45,116.5,249.0,4.35,15.0,324.0,232.51,181.72
2018,7,29,16,0,148.0,198.0,4.5,14.9,289.0,191.6,147.15
2018,7,29,16,15,367.5,161.5,4.6,14.7,362.5,175.58,124.25
2018,7,29,16,30,587.0,125.0,4.7,14.5,436.0,143.54,90.25
2018,7,29,16,45,620.5,109.5,4.8,14.35,408.5,93.76,59.96
2018,7,29,17,0,654.0,94.0,4.9,14.2,381.0,63.31,50.66
2018,7,29,17,15,603.5,89.0,4.9,13.95,327.5,61.71,49.47
2018,7,29,17,30,553.0,84.0,4.9,13.7,274.0,60.07,48.18
2018,7,29,17,45,404.0,72.5,4.9,13.5,199.0,52.77,41.74
2018,7,29,18,0,255.0,61.0,4.9,13.3,124.0,44.74,34.5
2018,7,29,18,15,279.0,53.5,4.8,13.15,107.5,40.2,30.2
2018,7,29,18,30,303.0,46.0,4.7,13.0,91.0,35.38,25.42
2018,7,29,18,45,201.0,33.0,4.55,12.9,58.0,25.7,15.73
2018,7,29,19,0,99.0,20.0,4.4,12.8,25.0,15.76,0.0
2018,7,29,19,15,49.5,10.0,4.3,12.75,12.5,9.1,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,12.65,12.0,21.9,0.0
2018,7,30,5,30,130.0,18.0,4.0,12.8,24.0,62.03,0.0
2018,7,30,5,45,222.5,29.5,4.1,13.0,55.0,121.55,84.04
2018,7,30,6,0,315.0,41.0,4.2,13.2,86.0,185.41,144.32
2018,7,30,6,15,266.0,42.5,4.15,13.35,91.0,179.06,144.54
2018,7,30,6,30,217.0,44.0,4.1,13.5,96.0,170.1,140.07
2018,7,30,6,45,108.5,55.5,4.05,13.7,81.5,125.32,102.83
2018,7,30,7,0,0.0,67.0,4.0,13.9,67.0,59.24,45.15
2018,7,30,7,15,0.0,84.5,3.85,14.1,84.5,75.61,58.95
2018,7,30,7,30,0.0,102.0,3.7,14.3,102.0,92.03,72.54
2018,7,30,7,45,0.0,110.0,3.6,14.45,110.0,99.19,78.22
2018,7,30,8,0,0.0,118.0,3.5,14.6,118.0,106.41,83.9
2018,7,30,8,15,1.5,140.5,3.4,14.8,141.5,128.9,102.18
2018,7,30,8,30,3.0,163.0,3.3,15.0,165.0,151.55,120.35
2018,7,30,8,45,7.0,187.5,3.25,15.15,192.5,178.5,141.93
2018,7,30,9,0,11.0,212.0,3.2,15.3,220.0,205.68,163.43
2018,7,30,9,15,16.0,239.5,3.2,15.4,251.5,236.92,188.0
2018,7,30,9,30,21.0,267.0,3.2,15.5,283.0,268.29,212.41
2018,7,30,9,45,34.5,305.5,3.2,15.65,333.0,335.17,264.42
2018,7,30,10,0,48.0,344.0,3.2,15.8,383.0,387.77,304.42
2018,7,30,10,15,67.5,371.5,3.3,15.9,428.5,434.49,339.94
2018,7,30,10,30,87.0,399.0,3.4,16.0,474.0,480.83,374.77
2018,7,30,10,45,148.0,392.5,3.45,16.1,524.5,548.72,426.84
2018,7,30,11,0,209.0,386.0,3.5,16.2,575.0,599.54,465.61
2018,7,30,11,15,260.0,368.0,3.55,16.3,607.0,641.03,496.86
2018,7,30,11,30,311.0,350.0,3.6,16.4,639.0,665.87,516.02
2018,7,30,11,45,446.5,305.0,3.65,16.45,724.0,755.98,584.37
2018,7,30,12,0,582.0,260.0,3.7,16.5,809.0,829.23,639.15
2018,7,30,12,15,628.5,243.5,3.75,16.5,836.5,838.16,645.99
2018,7,30,12,30,675.0,227.0,3.8,16.5,864.0,842.5,649.99
2018,7,30,12,45,648.0,234.5,3.85,16.55,842.0,800.68,619.5
2018,7,30,13,0,621.0,242.0,3.9,16.6,820.0,758.03,588.38
2018,7,30,13,15,617.0,242.5,3.95,16.55,809.0,727.04,566.01
2018,7,30,13,30,613.0,243.0,4.0,16.5,798.0,694.42,542.01
2018,7,30,13,45,472.5,308.0,4.05,16.5,729.5,618.96,483.14
2018,7,30,14,0,332.0,373.0,4.1,16.5,661.0,550.93,429.57
2018,7,30,14,15,553.0,265.0,4.15,16.45,726.0,576.11,451.56
2018,7,30,14,30,774.0,157.0,4.2,16.4,791.0,578.84,454.11
2018,7,30,14,45,811.0,137.5,4.2,16.3,776.5,537.19,419.68
2018,7,30,15,0,848.0,118.0,4.2,16.2,762.0,492.91,381.81
2018,7,30,15,15,835.5,115.5,4.2,16.2,721.5,432.34,330.0
2018,7,30,15,30,823.0,113.0,4.2,16.2,681.0,374.67,279.17
2018,7,30,15,45,801.5,111.5,4.25,15.95,634.5,315.75,227.03
2018,7,30,16,0,780.0,110.0,4.3,15.7,588.0,258.65,176.45
2018,7,30,16,15,747.5,110.5,4.35,15.45,538.0,203.47,129.9
2018,7,30,16,30,715.0,111.0,4.4,15.2,488.0,145.55,86.43
2018,7,30,16,45,676.5,108.0,4.45,15.0,436.0,94.28,59.35
2018,7,30,17,0,638.0,105.0,4.5,14.8,384.0,71.38,57.66
2018,7,30,17,15,589.0,100.0,4.5,14.5,332.0,70.19,56.87
2018,7,30,17,30,540.0,95.0,4.5,14.2,280.0,69.0,56.02
2018,7,30,17,45,476.0,87.0,4.55,13.95,230.0,63.63,51.33
2018,7,30,18,0,412.0,79.0,4.6,13.7,180.0,58.76,46.92
2018,7,30,18,15,331.0,65.5,4.55,13.5,134.5,49.5,38.37
2018,7,30,18,30,250.0,52.0,4.5,13.3,89.0,39.93,29.32
2018,7,30,18,45,161.0,35.0,4.45,13.15,55.5,27.25,16.81
2018,7,30,19,0,72.0,18.0,4.4,13.0,22.0,14.76,0.0
2018,7,30,19,15,36.0,9.0,4.4,12.95,11.0,8.19,0.0
2018,7,30,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.35,8.5,14.07,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.6,17.0,41.33,0.0
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,86.87,58.49
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,130.29,100.54
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,133.79,107.12
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,135.66,110.89
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,96.81,78.34
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,54.78,41.38
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,71.28,55.32
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,88.16,69.34
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,104.1,82.39
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,120.05,95.28
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,131.53,104.34
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,143.06,113.37
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,162.24,128.65
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,181.55,143.86
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,204.34,161.75
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,227.22,179.54
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,262.86,207.31
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,313.69,246.44
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,342.72,268.36
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,371.42,289.91
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,380.23,296.07
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,388.71,302.07
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,386.77,300.36
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,384.6,298.56
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,473.2,367.21
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,544.98,421.77
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,501.43,388.67
