Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,458.84,356.52
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,451.5,351.23
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,443.75,345.49
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,485.43,379.57
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,523.53,410.11
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,517.1,405.57
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,507.87,398.91
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,564.89,445.46
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,594.71,468.43
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,541.29,424.49
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,486.83,378.72
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,427.43,327.55
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,371.0,277.45
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,312.3,225.12
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,254.46,173.44
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,197.31,124.36
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,142.1,82.49
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,88.7,54.22
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,58.15,46.08
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,60.53,48.4
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,63.42,51.14
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,59.36,47.6
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,55.28,43.87
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,44.79,34.21
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,33.79,23.94
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,24.55,14.41
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,15.02,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,8.64,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,5.0,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,32.42,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,91.59,60.68
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,143.05,110.32
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,155.22,124.72
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,166.41,136.84
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,118.23,96.77
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,51.22,38.32
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,66.01,50.82
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,81.4,63.61
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,94.9,74.63
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,108.4,85.52
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,120.96,95.51
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,133.51,105.41
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,149.79,118.34
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,166.18,131.24
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,186.98,147.64
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,207.87,163.95
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,243.38,191.82
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,278.99,219.41
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,338.31,265.31
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,382.96,299.31
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,412.15,321.34
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,440.73,342.85
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,472.43,366.88
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,503.07,389.96
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,499.07,386.61
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,494.63,383.18
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,492.02,381.27
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,488.86,378.97
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,468.75,363.77
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,448.9,348.8
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,418.12,325.52
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,388.38,302.95
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,410.69,322.0
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,423.41,333.08
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,532.16,421.07
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,603.33,475.47
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,548.01,429.44
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,491.76,381.85
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,433.63,331.23
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,375.41,279.24
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,315.41,225.4
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,256.3,172.34
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,197.23,121.62
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,132.94,72.64
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,77.75,44.25
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,53.71,42.09
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,53.88,42.44
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,49.43,38.63
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,48.55,37.9
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,47.9,37.23
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,41.63,31.36
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,33.81,23.89
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,21.76,11.91
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,10.02,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,5.46,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,5.0,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,31.35,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,91.94,60.05
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,142.33,109.87
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,149.73,120.51
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,155.68,128.37
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,107.18,87.78
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,45.01,33.09
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,53.89,40.61
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,62.78,48.0
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,72.58,56.05
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,82.67,64.26
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,90.47,70.51
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,98.29,76.73
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,116.46,91.45
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,134.7,106.09
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,153.46,121.12
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,172.3,136.11
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,206.58,163.45
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,240.99,190.58
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,312.78,247.2
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,371.88,292.99
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,436.87,343.17
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,500.99,391.86
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,562.37,438.27
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,606.46,471.4
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,641.25,498.87
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,684.35,532.06
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,781.77,609.38
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,859.94,670.71
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,840.45,656.52
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,813.27,637.34
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,805.69,632.44
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,786.79,619.24
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,753.08,594.74
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,714.41,565.05
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,664.34,525.49
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,611.91,483.11
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,555.86,436.77
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,498.8,388.22
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,439.15,336.16
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,379.41,282.69
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,319.33,228.42
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,260.15,175.03
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,200.07,123.45
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,135.03,74.04
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,78.84,45.46
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,55.42,43.64
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,54.51,43.03
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,48.94,38.2
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,49.42,38.69
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,50.42,39.48
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,41.73,31.42
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,33.83,23.86
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,22.6,12.31
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,12.73,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,6.37,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,19.88,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,62.42,38.75
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,99.1,75.42
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,110.71,87.88
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,113.93,92.22
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,104.77,84.77
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,91.59,72.89
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,120.92,97.62
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,150.8,122.39
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,189.6,154.14
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,219.77,178.3
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,293.94,238.95
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,386.53,312.26
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,429.41,344.05
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,472.31,375.46
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,514.69,406.31
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,556.79,436.51
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,675.1,525.19
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,795.57,611.78
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,886.93,675.92
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,975.17,734.97
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,987.41,740.79
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,996.32,745.22
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,996.14,745.0
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,992.44,742.61
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,967.32,725.55
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,939.39,706.77
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,911.15,688.62
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,880.6,667.96
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,845.28,644.16
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,808.34,618.78
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,781.81,601.15
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,752.02,580.64
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,720.01,558.26
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,683.95,532.17
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,637.23,496.95
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,588.53,459.15
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,534.65,416.31
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,480.39,371.77
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,424.38,324.13
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,369.21,276.12
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,313.24,227.1
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,258.12,178.71
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,202.43,131.53
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,148.09,90.56
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,96.03,62.75
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,73.41,59.16
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,69.64,56.11
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,65.63,52.75
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,60.03,47.84
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,54.13,42.5
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,43.79,33.01
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,34.8,24.49
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,23.49,12.58
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,13.64,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,6.82,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,22.01,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,77.79,48.0
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,130.27,99.93
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,188.62,151.79
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,262.89,216.23
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,282.26,234.38
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,309.46,257.7
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,330.11,274.28
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,348.09,287.91
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,400.79,329.81
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,455.54,372.23
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,517.25,419.37
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,597.59,479.12
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,684.49,543.89
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,781.13,613.87
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,861.84,669.71
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,936.63,719.49
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,965.29,737.11
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,991.08,753.14
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,1008.49,763.79
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,1010.78,764.35
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,1018.29,769.19
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,1009.91,763.3
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,1013.31,766.08
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,1025.86,775.07
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,1015.03,768.44
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,1000.43,759.72
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,975.37,743.9
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,947.17,725.8
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,918.62,707.29
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,886.69,686.17
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,851.66,662.46
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,812.91,635.83
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,767.26,603.83
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,719.37,567.68
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,666.61,526.56
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,612.32,483.06
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,555.89,436.37
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,498.67,387.66
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,438.89,335.43
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,379.08,281.92
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,318.86,227.75
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,253.88,170.02
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,194.48,119.47
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,138.04,77.78
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,83.8,51.17
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,58.06,45.73
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,56.2,44.3
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,54.27,42.73
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,50.97,39.85
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,47.6,36.74
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,40.99,30.56
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,34.13,23.88
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,24.51,12.92
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,15.46,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,21.53,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,65.25,37.91
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,103.39,78.04
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,142.06,113.63
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,192.66,158.93
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,132.19,108.84
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,54.78,41.34
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,80.62,63.23
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,107.03,85.21
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,143.05,115.26
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,190.51,154.23
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,328.46,268.88
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,477.12,387.12
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,543.14,436.37
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,610.14,485.6
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,638.57,505.01
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,665.73,523.53
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,790.37,615.44
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,906.06,697.52
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,924.99,708.72
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,941.07,718.82
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,939.3,716.62
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,934.39,712.52
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,951.74,724.03
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,965.44,732.93
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,961.09,729.74
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,953.15,724.35
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,921.32,702.46
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,887.09,679.01
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,847.89,651.95
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,806.64,623.13
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,771.39,597.96
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,734.01,570.78
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,697.02,543.67
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,657.03,513.66
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,638.86,499.75
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,611.77,477.76
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,555.82,432.43
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,498.96,385.01
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,439.42,333.75
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,379.93,281.21
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,314.11,223.19
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,253.95,169.69
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,194.02,118.93
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,136.55,76.55
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,81.5,49.68
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,61.76,48.98
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,54.86,43.1
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,53.6,42.13
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,50.65,39.55
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,47.68,36.79
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,41.49,30.98
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,33.39,23.19
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,22.39,10.8
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,12.73,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,14.22,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,59.35,33.1
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,102.71,77.93
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,128.9,102.91
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,156.54,128.27
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,136.82,112.21
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,102.7,82.54
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,175.67,144.79
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,258.57,213.5
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,321.5,264.33
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,387.98,316.65
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,488.33,394.05
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,579.04,461.59
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,673.25,529.7
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,754.84,587.09
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,797.21,614.87
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,838.4,641.79
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,867.61,660.52
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,894.7,677.81
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,919.33,693.44
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,937.91,705.07
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,951.63,713.51
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,962.19,719.91
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,963.96,721.41
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,962.39,720.77
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,954.05,715.54
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,942.34,708.04
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,929.7,700.26
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,913.02,689.53
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,887.08,672.73
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,863.44,657.46
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,827.24,633.48
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,788.21,606.93
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,744.94,575.78
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,699.01,541.86
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,648.73,503.88
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,596.67,463.41
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,542.33,419.96
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,486.65,373.97
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,428.41,324.22
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,370.57,273.57
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,311.59,221.95
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,254.15,171.64
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,191.72,119.62
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,137.18,79.88
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,85.21,54.57
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,68.06,54.5
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,67.82,54.55
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,67.74,54.67
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,61.49,49.19
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,56.13,44.31
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,45.64,34.62
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,34.78,24.33
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,21.93,9.81
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,10.01,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,24.59,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,83.39,46.01
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,137.04,104.88
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,162.69,130.68
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,197.88,163.02
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,195.71,162.45
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,195.09,161.64
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,238.14,197.65
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,282.77,234.08
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,313.13,257.74
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,342.95,280.49
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,368.05,298.89
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,392.18,316.21
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,428.94,343.67
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,465.68,370.65
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,514.65,407.42
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,563.91,443.83
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,607.8,476.11
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,668.59,520.11
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,716.51,555.31
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,763.63,589.65
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,814.11,625.75
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,848.56,650.55
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,882.32,675.41
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,912.66,697.77
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,910.01,696.32
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,904.25,692.98
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,891.81,684.51
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,876.99,674.37
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,829.83,640.33
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,782.95,606.33
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,756.0,587.13
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,727.13,566.08
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,666.21,520.09
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,607.78,475.51
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,599.66,470.01
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,582.15,456.03
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,531.12,415.02
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,479.56,372.57
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,424.74,326.38
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,371.09,280.19
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,317.06,233.16
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,264.1,187.08
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,210.11,141.99
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,157.83,103.08
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,107.99,76.62
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,89.17,73.49
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,82.58,67.97
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,75.65,62.01
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,66.47,53.89
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,56.88,45.17
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,45.66,34.76
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,34.02,23.7
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,21.16,8.48
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,9.1,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,24.71,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,89.84,46.7
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,152.87,116.6
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,193.32,155.09
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,237.08,194.76
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,202.99,167.69
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,145.0,118.13
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,164.51,134.32
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,183.84,149.82
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,207.13,168.35
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,230.53,186.64
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,290.8,234.98
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,368.2,295.28
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,416.96,331.86
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,466.55,368.46
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,539.33,422.88
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,631.0,489.13
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,756.5,580.08
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,869.22,658.8
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,944.15,708.95
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,1002.82,746.16
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,1011.94,750.18
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,1017.52,752.59
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,1014.97,750.68
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,1008.8,746.62
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,996.09,738.42
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,979.86,728.02
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,955.62,713.07
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,928.36,696.05
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,896.53,675.79
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,862.15,653.6
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,824.57,629.06
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,784.63,601.56
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,739.73,569.65
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,693.0,535.58
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,643.15,498.46
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,592.29,459.41
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,535.82,414.86
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,480.55,369.75
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,423.49,321.62
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,367.2,272.94
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,309.88,223.33
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,254.39,175.23
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,199.27,129.55
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,147.2,91.83
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,97.06,66.97
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,81.04,66.04
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,75.95,61.84
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,70.91,57.57
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,62.65,50.26
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,54.04,42.43
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,43.49,32.66
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,32.56,22.24
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,20.43,6.9
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,9.1,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,18.78,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,77.55,36.67
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,134.7,102.29
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,180.99,145.08
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,221.06,181.48
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,260.27,215.83
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,299.55,248.87
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,352.42,291.95
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,407.44,335.36
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,449.39,366.84
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,491.0,397.2
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,575.19,459.89
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,647.43,511.93
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,693.58,543.22
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,739.09,573.66
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,808.45,621.76
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,886.17,673.26
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,940.56,706.79
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,985.7,733.86
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,1002.32,743.06
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,1015.52,750.46
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,1022.66,753.25
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,1026.18,753.89
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,1022.52,751.02
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,1015.23,745.99
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,1000.91,737.28
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,983.11,726.36
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,959.71,711.87
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,933.24,695.29
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,899.94,674.0
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,864.21,650.88
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,825.86,625.94
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,785.29,597.96
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,740.82,566.46
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,694.67,532.95
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,644.79,495.78
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,592.61,455.88
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,537.82,412.83
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,482.91,368.35
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,425.33,320.37
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,368.63,271.94
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,311.44,222.73
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,255.99,175.09
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,200.76,129.83
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,148.26,92.19
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,97.33,67.19
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,81.29,65.66
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,76.18,61.5
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,68.91,55.32
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,61.32,48.69
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,53.41,41.56
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,42.83,31.81
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,31.85,21.37
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,20.08,5.27
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,9.1,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,42.25,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,121.98,53.44
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,207.47,156.91
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,248.98,198.86
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,292.22,239.32
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,270.71,224.04
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,226.53,187.44
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,229.99,189.73
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,227.75,186.52
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,296.42,242.09
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,355.8,288.8
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,447.06,360.2
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,528.68,422.34
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,591.53,469.04
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,674.26,528.99
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,700.16,545.46
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,723.93,560.72
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,804.84,619.4
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,893.18,681.11
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,936.53,708.91
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,977.09,735.0
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,966.01,726.36
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,950.84,715.56
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,983.58,737.47
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,1009.2,754.16
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,995.56,745.2
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,978.39,734.28
