Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,150.59,117.45
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,164.24,128.22
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,177.86,138.93
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,211.37,165.34
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,244.83,191.41
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,254.65,198.9
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,264.3,206.33
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,273.76,213.63
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,282.98,220.75
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,275.64,215.17
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,276.13,215.74
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,328.47,256.97
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,378.29,295.63
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,409.58,319.78
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,438.26,341.83
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,416.22,325.68
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,388.46,305.12
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,404.75,319.88
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,407.62,322.67
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,325.17,256.59
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,261.43,206.08
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,216.15,170.41
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,178.22,140.86
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,168.92,132.43
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,153.99,118.61
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,148.33,113.31
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,139.02,106.54
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,100.76,83.53
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,76.35,62.36
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,67.53,54.73
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,58.17,46.44
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,50.53,39.48
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,42.62,32.06
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,30.45,20.6
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,18.76,6.67
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,10.91,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,5.53,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,7.02,0.0
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,26.83,16.77
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,47.04,34.64
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,38.69,27.8
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,32.6,22.4
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,41.46,29.96
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,50.34,37.42
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,60.11,45.55
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,69.91,53.59
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,85.52,66.38
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,101.45,79.28
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,129.41,101.95
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,157.63,124.48
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,196.25,155.26
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,235.24,185.8
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,262.87,207.02
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,290.48,228.04
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,326.2,255.09
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,345.37,269.25
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,361.53,281.18
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,377.29,292.79
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,359.92,279.19
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,342.79,265.92
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,347.17,269.17
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,351.2,272.11
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,339.89,263.47
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,328.65,254.97
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,317.92,246.9
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,307.26,238.87
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,283.35,220.59
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,266.53,207.75
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,267.37,208.68
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,267.83,209.28
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,271.57,212.67
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,272.06,213.39
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,285.83,224.54
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,292.07,228.83
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,255.16,199.42
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,225.6,176.29
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,194.08,151.99
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,171.59,135.37
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,160.13,125.16
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,149.0,116.06
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,121.54,101.23
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,104.39,86.67
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,93.81,77.61
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,82.71,67.85
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,66.48,53.29
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,49.67,37.97
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,33.34,22.8
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,16.42,3.92
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,9.55,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,7.15,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,12.31,3.35
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,22.02,12.67
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,31.74,21.3
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,40.15,28.7
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,48.57,35.96
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,51.67,38.56
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,54.77,41.09
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,63.22,48.05
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,71.69,54.93
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,78.45,60.32
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,85.35,65.78
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,88.99,68.52
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,92.66,71.27
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,109.43,84.72
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,126.27,98.09
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,143.2,111.48
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,160.17,124.8
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,177.16,138.07
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,194.11,151.23
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,219.59,171.02
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,244.95,190.54
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,261.47,203.07
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,277.75,215.42
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,308.11,238.7
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,350.35,270.73
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,371.76,286.99
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,392.15,302.53
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,420.24,324.17
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,446.18,344.01
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,483.7,373.15
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,509.06,392.95
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,517.91,401.03
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,516.02,400.77
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,563.25,439.01
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,581.9,452.89
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,525.15,406.83
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,467.92,359.29
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,408.66,308.57
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,350.22,257.35
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,286.04,201.49
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,227.75,150.95
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,170.48,104.88
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,116.52,69.66
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,69.26,55.65
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,66.45,53.43
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,65.54,52.76
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,62.43,50.01
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,51.74,40.33
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,42.46,31.67
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,29.23,19.21
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,16.25,2.25
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,8.64,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,9.43,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,16.74,6.26
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,35.11,23.44
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,53.62,39.68
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,75.47,58.65
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,97.46,77.51
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,106.12,84.67
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,114.75,91.57
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,129.08,103.18
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,143.49,114.68
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,164.52,131.56
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,185.8,148.43
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,203.93,162.5
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,222.13,176.47
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,239.83,189.97
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,257.54,203.37
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,274.2,215.9
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,290.78,228.31
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,340.29,266.2
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,373.02,290.74
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,399.44,310.39
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,425.28,329.51
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,416.04,321.96
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,406.73,314.59
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,453.64,350.59
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,498.58,384.42
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,594.75,457.74
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,681.61,522.25
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,717.93,549.9
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,739.72,567.31
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,700.19,538.86
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,660.52,510.3
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,641.63,497.4
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,617.69,480.08
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,592.84,461.59
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,562.37,437.76
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,508.67,395.0
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,455.43,351.46
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,400.17,305.09
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,344.95,257.92
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,290.97,211.78
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,239.28,168.09
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,187.67,127.25
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,139.34,95.11
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,98.31,81.19
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,90.98,75.08
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,81.68,67.07
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,71.96,58.46
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,61.25,48.71
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,47.67,36.16
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,31.82,21.22
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,16.54,0.13
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,8.64,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,8.64,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,15.85,5.33
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,32.67,21.46
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,49.78,36.57
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,78.25,61.32
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,107.32,86.41
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,120.33,97.3
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,133.25,107.84
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,140.94,113.71
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,148.39,119.26
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,174.42,140.3
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,200.76,161.29
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,231.8,185.86
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,279.07,222.92
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,317.02,252.2
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,355.08,281.17
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,393.25,309.99
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,431.28,338.32
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,510.76,398.49
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,571.79,443.84
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,689.35,531.91
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,802.31,613.66
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,886.08,675.42
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,968.44,734.87
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,960.42,728.48
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,948.9,720.6
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,926.91,706.57
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,901.85,690.28
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,872.01,669.98
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,839.39,647.43
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,799.4,619.18
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,757.61,589.11
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,691.18,539.33
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,628.17,491.37
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,597.27,468.15
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,561.04,439.76
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,506.8,395.99
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,453.45,351.83
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,391.18,299.95
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,334.85,252.39
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,272.27,201.81
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,224.19,164.45
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,178.98,130.79
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,142.41,106.98
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,111.57,92.98
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,97.8,81.25
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,86.28,71.25
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,74.23,60.54
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,59.62,47.31
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,44.58,33.46
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,30.26,19.73
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,16.09,0.0
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,11.09,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,25.03,10.97
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,30.83,19.94
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,36.36,25.25
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,44.26,32.31
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,52.29,39.29
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,49.45,36.83
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,46.79,34.45
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,57.0,42.97
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,67.24,51.38
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,89.9,70.07
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,113.16,88.96
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,138.38,109.27
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,163.78,129.44
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,191.7,151.48
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,219.77,173.33
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,234.93,184.73
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,250.05,196.05
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,311.18,243.2
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,357.58,278.09
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,412.65,319.47
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,466.88,359.5
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,450.09,346.15
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,433.33,333.25
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,441.89,339.62
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,449.75,345.36
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,447.51,344.11
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,444.73,342.51
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,438.32,338.0
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,431.54,333.21
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,380.47,294.88
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,331.77,257.96
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,338.62,265.12
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,344.39,270.84
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,467.61,369.06
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,554.78,434.7
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,442.41,346.12
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,346.55,270.48
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,318.7,245.78
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,288.04,217.8
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,250.84,184.16
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,210.13,147.68
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,166.97,112.99
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,125.15,85.47
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,91.07,75.03
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,85.92,70.78
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,75.69,61.86
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,64.89,52.23
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,53.72,42.03
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,42.08,31.18
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,28.45,17.93
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,13.72,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,7.28,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.73,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,5.26,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,10.1,2.72
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,14.94,7.08
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,21.11,12.52
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,27.3,17.91
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,31.72,21.71
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,36.15,25.44
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,42.36,30.62
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,48.58,35.74
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,63.7,48.3
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,78.84,60.74
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,102.73,80.24
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,126.86,99.67
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,157.89,124.62
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,189.19,149.44
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,239.0,188.98
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,305.31,240.58
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,478.28,375.88
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,651.76,504.68
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,841.65,645.24
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,1010.33,760.48
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,1025.65,769.23
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,1048.88,784.92
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,1031.97,774.29
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,1011.27,761.48
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,984.55,744.42
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,954.38,724.96
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,916.2,699.84
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,875.47,672.74
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,806.64,625.7
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,737.68,574.92
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,649.64,508.16
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,570.22,446.78
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,570.62,448.91
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,552.9,435.12
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,483.23,378.97
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,419.57,326.41
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,374.48,285.77
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,327.96,242.21
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,260.27,185.0
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,205.8,140.31
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,156.05,103.16
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,115.94,79.7
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,85.92,70.61
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,81.12,66.62
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,77.55,63.57
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,68.94,55.85
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,57.02,44.93
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,42.11,31.15
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,27.28,16.65
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,12.4,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,6.37,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,6.54,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,9.5,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,12.76,4.85
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,15.82,7.74
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,21.55,12.79
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,27.3,17.79
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,30.84,20.81
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,34.38,23.78
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,48.12,35.34
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,61.9,46.78
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,74.81,57.35
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,88.24,68.23
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,102.75,79.89
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,117.29,91.47
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,136.64,106.94
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,156.08,122.33
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,165.9,129.91
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,175.74,137.51
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,204.39,160.06
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,233.04,182.34
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,250.41,195.66
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,267.6,208.83
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,243.16,189.47
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,219.15,170.53
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,241.11,187.77
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,262.71,204.54
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,319.19,248.3
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,364.23,282.72
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,351.47,272.82
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,338.91,263.3
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,335.11,260.8
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,330.79,257.87
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,323.82,254.06
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,307.44,242.57
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,437.52,346.65
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,527.71,414.39
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,393.08,308.28
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,279.29,217.74
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,211.98,163.56
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,166.7,128.7
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,149.39,115.97
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,139.72,110.41
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,134.15,105.8
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,121.91,96.01
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,105.62,87.63
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,98.38,81.58
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,85.01,69.95
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,71.26,57.72
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,56.06,43.92
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,40.51,29.59
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,25.7,14.92
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,10.91,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,5.46,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,3.94,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,5.92,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,6.49,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,7.02,0.28
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,10.98,3.74
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,14.94,7.19
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,23.33,14.39
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,31.73,21.53
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,56.56,42.51
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,82.18,63.86
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,109.36,86.19
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,136.84,108.42
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,141.08,111.39
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,145.4,114.45
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,152.18,119.6
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,159.03,124.81
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,168.85,132.41
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,178.71,139.99
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,169.76,132.54
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,160.96,125.26
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,192.1,149.95
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,223.22,174.31
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,247.53,193.18
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,271.56,211.74
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,317.43,247.03
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,350.29,271.97
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,346.16,268.57
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,341.9,265.25
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,339.68,263.66
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,337.16,261.86
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,368.06,286.09
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,396.29,307.92
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,400.55,311.48
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,402.71,313.43
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,359.35,280.32
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,318.7,249.21
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,302.45,236.93
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,285.47,223.77
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,264.65,207.28
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,243.37,190.18
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,221.73,172.43
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,194.41,149.9
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,161.27,114.26
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,98.56,61.96
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,57.0,44.89
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,47.1,36.3
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,44.19,33.77
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,41.23,31.08
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,33.69,24.14
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,29.56,20.0
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,22.09,11.54
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,15.46,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,40.77,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,106.36,45.84
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,189.83,146.4
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,279.5,225.9
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,232.57,191.72
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,163.3,135.29
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,118.56,96.94
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,55.66,41.7
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,79.05,61.54
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,110.26,87.57
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,183.57,148.19
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,259.77,209.46
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,322.44,258.73
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,403.25,320.76
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,420.53,332.55
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,437.24,344.15
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,371.84,292.09
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,323.11,252.54
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,323.64,252.54
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,324.05,252.3
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,274.17,213.34
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,241.56,187.64
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,275.54,214.06
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,309.17,239.82
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,405.89,314.61
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,499.38,384.93
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,681.42,524.06
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,827.5,631.45
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,808.69,617.42
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,786.11,601.86
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,748.12,574.86
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,708.56,546.37
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,639.28,494.31
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,576.87,446.74
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,586.15,455.1
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,572.72,443.93
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,514.21,395.95
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,455.22,346.34
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,394.56,294.03
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,330.27,237.73
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,268.17,182.88
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,207.92,130.93
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,149.45,85.96
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,90.32,50.81
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,58.72,46.08
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,60.69,47.97
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,56.49,44.32
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,50.83,39.24
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,42.13,31.27
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,33.15,22.82
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,22.72,11.26
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,13.64,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,15.2,2.5,2.27,0.0
2018,8,30,6,0,0.0,5.0,1.8,15.3,5.0,4.38,0.0
2018,8,30,6,15,0.0,10.0,1.75,15.45,10.0,8.78,1.48
2018,8,30,6,30,0.0,15.0,1.7,15.6,15.0,13.18,5.44
2018,8,30,6,45,0.0,19.5,1.65,15.75,19.5,17.14,8.96
2018,8,30,7,0,0.0,24.0,1.6,15.9,24.0,21.11,12.43
2018,8,30,7,15,0.0,30.5,1.55,16.0,30.5,26.86,17.35
2018,8,30,7,30,0.0,37.0,1.5,16.1,37.0,32.61,22.2
2018,8,30,7,45,0.0,45.5,1.4,16.15,45.5,40.15,28.51
2018,8,30,8,0,0.0,54.0,1.3,16.2,54.0,47.69,34.76
2018,8,30,8,15,0.5,79.0,1.25,16.3,79.5,70.34,53.55
2018,8,30,8,30,1.0,104.0,1.2,16.4,105.0,93.93,72.84
2018,8,30,8,45,23.0,156.0,1.15,16.5,170.5,174.11,138.61
2018,8,30,9,0,45.0,208.0,1.1,16.6,236.0,250.42,199.08
2018,8,30,9,15,53.5,240.5,1.15,16.75,276.0,293.6,231.93
2018,8,30,9,30,62.0,273.0,1.2,16.9,316.0,336.81,264.41
2018,8,30,9,45,85.0,299.5,1.2,17.05,362.0,387.55,302.5
