Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,15,954.5,93.0,4.9,19.0,864.5,828.44,644.41
2018,9,9,13,30,950.0,93.0,5.1,18.9,846.0,781.53,612.56
2018,9,9,13,45,943.5,91.5,5.35,18.8,819.5,729.38,575.24
2018,9,9,14,0,937.0,90.0,5.6,18.7,793.0,675.23,533.9
2018,9,9,14,15,928.5,89.0,5.7,18.6,760.0,618.64,488.82
2018,9,9,14,30,920.0,88.0,5.8,18.5,727.0,560.74,441.27
2018,9,9,14,45,908.5,86.5,5.85,18.4,688.0,499.96,389.85
2018,9,9,15,0,897.0,85.0,5.9,18.3,649.0,438.75,336.48
2018,9,9,15,15,881.5,82.5,5.9,18.3,604.0,375.15,279.71
2018,9,9,15,30,866.0,80.0,5.9,18.3,559.0,312.16,222.56
2018,9,9,15,45,846.0,77.0,6.0,17.95,510.0,244.05,162.08
2018,9,9,16,0,826.0,74.0,6.1,17.6,461.0,181.84,109.06
2018,9,9,16,15,798.5,70.0,6.05,17.3,409.0,120.27,64.36
2018,9,9,16,30,771.0,66.0,6.0,17.0,357.0,62.04,38.63
2018,9,9,16,45,730.5,61.0,5.95,16.7,303.5,48.24,37.17
2018,9,9,17,0,690.0,56.0,5.9,16.4,250.0,45.39,34.7
2018,9,9,17,15,624.0,50.5,5.75,16.0,198.0,41.96,31.58
2018,9,9,17,30,558.0,45.0,5.6,15.6,146.0,35.27,25.39
2018,9,9,17,45,445.5,37.0,5.5,15.2,100.5,29.82,20.03
2018,9,9,18,0,333.0,29.0,5.4,14.8,55.0,24.38,11.9
2018,9,9,18,15,179.0,16.5,5.3,14.6,29.0,15.01,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.4,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.2,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.6,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,12.8,23.0,88.29,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.1,61.5,206.78,143.14
2018,9,10,6,30,469.0,37.0,4.1,13.4,100.0,311.65,251.01
2018,9,10,6,45,456.0,50.0,4.1,13.65,133.5,345.73,286.15
2018,9,10,7,0,443.0,63.0,4.1,13.9,167.0,377.63,316.23
2018,9,10,7,15,458.0,80.5,4.0,14.2,211.5,425.52,357.08
2018,9,10,7,30,473.0,98.0,3.9,14.5,256.0,478.86,400.21
2018,9,10,7,45,612.5,88.5,3.75,14.75,328.0,601.3,497.41
2018,9,10,8,0,752.0,79.0,3.6,15.0,400.0,722.27,587.17
2018,9,10,8,15,793.0,79.5,3.5,15.35,454.5,785.44,630.45
2018,9,10,8,30,834.0,80.0,3.4,15.7,509.0,848.49,672.7
2018,9,10,8,45,850.0,83.0,3.25,16.0,555.0,891.45,699.28
2018,9,10,9,0,866.0,86.0,3.1,16.3,601.0,922.74,717.19
2018,9,10,9,15,882.5,87.5,3.1,16.65,643.5,958.87,739.26
2018,9,10,9,30,899.0,89.0,3.1,17.0,686.0,992.11,759.08
2018,9,10,9,45,907.0,90.5,3.1,17.3,720.5,1013.75,771.05
2018,9,10,10,0,915.0,92.0,3.1,17.6,755.0,1031.76,780.71
2018,9,10,10,15,927.0,91.5,3.15,17.85,785.5,1047.7,789.68
2018,9,10,10,30,939.0,91.0,3.2,18.1,816.0,1059.8,796.22
2018,9,10,10,45,943.0,92.0,3.25,18.4,837.5,1061.56,795.89
2018,9,10,11,0,947.0,93.0,3.3,18.7,859.0,1059.25,793.11
2018,9,10,11,15,949.5,94.5,3.4,18.9,873.0,1051.9,787.9
2018,9,10,11,30,952.0,96.0,3.5,19.1,887.0,1040.48,780.12
2018,9,10,11,45,953.0,96.0,3.6,19.35,892.5,1021.99,767.56
2018,9,10,12,0,954.0,96.0,3.7,19.6,898.0,999.62,752.5
2018,9,10,12,15,951.5,97.0,3.8,19.65,895.0,971.34,734.01
2018,9,10,12,30,949.0,98.0,3.9,19.7,892.0,939.55,713.08
2018,9,10,12,45,944.5,99.0,4.05,19.8,881.0,902.74,688.68
2018,9,10,13,0,940.0,100.0,4.2,19.9,870.0,862.89,661.94
2018,9,10,13,15,935.5,99.0,4.35,19.9,851.0,818.26,631.73
2018,9,10,13,30,931.0,98.0,4.5,19.9,832.0,771.04,599.66
2018,9,10,13,45,924.0,97.0,4.65,19.85,806.0,719.78,562.69
2018,9,10,14,0,917.0,96.0,4.8,19.8,780.0,666.6,522.27
2018,9,10,14,15,907.5,94.5,5.0,19.6,746.5,609.88,478.26
2018,9,10,14,30,898.0,93.0,5.2,19.4,713.0,552.01,431.72
2018,9,10,14,45,886.0,90.5,5.4,19.25,673.5,491.24,381.14
2018,9,10,15,0,874.0,88.0,5.6,19.1,634.0,430.16,328.54
2018,9,10,15,15,857.0,86.0,5.6,19.1,589.5,367.78,273.12
2018,9,10,15,30,840.0,84.0,5.6,19.1,545.0,302.29,214.44
2018,9,10,15,45,818.5,80.5,5.9,18.5,496.0,239.08,158.6
2018,9,10,16,0,797.0,77.0,6.2,17.9,447.0,177.94,107.04
2018,9,10,16,15,766.5,73.5,6.25,17.45,395.5,118.4,64.5
2018,9,10,16,30,736.0,70.0,6.3,17.0,344.0,62.61,40.96
2018,9,10,16,45,690.0,65.0,6.35,16.55,291.0,51.52,40.1
2018,9,10,17,0,644.0,60.0,6.4,16.1,238.0,44.63,34.06
2018,9,10,17,15,570.5,54.5,6.35,15.65,187.0,41.66,31.34
2018,9,10,17,30,497.0,49.0,6.3,15.2,136.0,38.77,28.46
2018,9,10,17,45,375.5,39.0,6.3,14.75,92.0,31.73,21.58
2018,9,10,18,0,254.0,29.0,6.3,14.3,48.0,24.55,10.68
2018,9,10,18,15,134.0,15.5,6.25,14.15,25.0,14.1,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.0,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,13.9,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.25,12.65,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,12.8,20.0,70.75,0.0
2018,9,11,6,15,289.0,27.5,6.45,13.05,58.0,189.46,127.71
2018,9,11,6,30,437.0,39.0,6.5,13.3,96.0,297.81,240.89
2018,9,11,6,45,518.0,47.0,6.6,13.5,145.0,377.82,314.98
2018,9,11,7,0,599.0,55.0,6.7,13.7,194.0,465.22,392.56
2018,9,11,7,15,651.0,60.5,6.6,13.95,246.5,536.72,454.1
2018,9,11,7,30,703.0,66.0,6.5,14.2,299.0,607.44,511.64
2018,9,11,7,45,736.5,71.0,6.4,14.4,351.0,670.27,560.07
2018,9,11,8,0,770.0,76.0,6.3,14.6,403.0,733.4,607.25
2018,9,11,8,15,794.5,80.0,6.2,14.85,453.0,787.59,646.15
2018,9,11,8,30,819.0,84.0,6.1,15.1,503.0,840.58,683.24
2018,9,11,8,45,836.5,87.0,6.0,15.35,549.0,884.39,712.7
2018,9,11,9,0,854.0,90.0,5.9,15.6,595.0,925.86,739.98
2018,9,11,9,15,868.5,92.0,5.8,15.85,636.5,950.92,754.89
2018,9,11,9,30,883.0,94.0,5.7,16.1,678.0,982.4,774.43
2018,9,11,9,45,894.0,95.0,5.65,16.3,713.5,1006.03,788.64
2018,9,11,10,0,905.0,96.0,5.6,16.5,749.0,1026.16,800.4
2018,9,11,10,15,914.0,96.5,5.55,16.65,778.0,1040.03,807.96
2018,9,11,10,30,923.0,97.0,5.5,16.8,807.0,1050.06,812.95
2018,9,11,10,45,930.0,97.0,5.45,16.9,829.0,1053.56,813.68
2018,9,11,11,0,937.0,97.0,5.4,17.0,851.0,1053.03,811.8
2018,9,11,11,15,942.0,96.0,5.45,17.1,865.0,1045.35,805.91
2018,9,11,11,30,947.0,95.0,5.5,17.2,879.0,1033.64,797.39
2018,9,11,11,45,951.0,94.0,5.55,17.25,886.0,1016.94,785.68
2018,9,11,12,0,955.0,93.0,5.6,17.3,893.0,996.29,771.29
2018,9,11,12,15,957.0,91.5,5.7,17.3,891.0,969.39,753.01
2018,9,11,12,30,959.0,90.0,5.8,17.3,889.0,938.79,732.05
2018,9,11,12,45,959.5,88.0,5.95,17.25,879.0,902.82,707.52
2018,9,11,13,0,960.0,86.0,6.1,17.2,869.0,863.48,680.32
2018,9,11,13,15,957.0,84.5,6.2,17.15,850.5,818.77,648.65
2018,9,11,13,30,954.0,83.0,6.3,17.1,832.0,771.29,614.6
2018,9,11,13,45,949.0,81.5,6.4,17.05,806.0,719.92,576.13
2018,9,11,14,0,944.0,80.0,6.5,17.0,780.0,666.4,533.59
2018,9,11,14,15,936.0,79.0,6.55,16.9,747.5,609.73,487.35
2018,9,11,14,30,928.0,78.0,6.6,16.8,715.0,551.7,438.65
2018,9,11,14,45,916.5,76.5,6.65,16.7,675.5,490.51,385.96
2018,9,11,15,0,905.0,75.0,6.7,16.6,636.0,428.89,331.35
2018,9,11,15,15,890.0,73.0,6.7,16.6,591.5,365.51,273.85
2018,9,11,15,30,875.0,71.0,6.7,16.6,547.0,302.67,216.02
2018,9,11,15,45,853.5,68.5,6.65,16.3,497.5,238.88,158.41
2018,9,11,16,0,832.0,66.0,6.6,16.0,448.0,176.98,105.58
2018,9,11,16,15,801.0,63.5,6.55,15.8,396.0,110.96,57.92
2018,9,11,16,30,770.0,61.0,6.5,15.6,344.0,53.85,42.24
2018,9,11,16,45,724.5,57.0,6.45,15.45,290.5,45.2,34.68
2018,9,11,17,0,679.0,53.0,6.4,15.3,237.0,43.07,32.78
2018,9,11,17,15,607.5,48.0,6.3,15.0,185.5,39.99,29.91
2018,9,11,17,30,536.0,43.0,6.2,14.7,134.0,33.84,24.13
2018,9,11,17,45,413.0,34.5,6.15,14.45,90.0,27.88,18.19
2018,9,11,18,0,290.0,26.0,6.1,14.2,46.0,21.9,7.16
2018,9,11,18,15,154.0,14.5,6.05,14.05,24.0,13.19,0.0
2018,9,11,18,30,18.0,3.0,6.0,13.9,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,13.75,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,9,12,5,45,57.5,7.5,5.0,12.95,9.0,0.0,0.0
2018,9,12,6,0,115.0,15.0,5.0,13.1,18.0,59.55,0.0
2018,9,12,6,15,203.5,28.0,5.1,13.35,48.5,150.14,96.69
2018,9,12,6,30,292.0,41.0,5.2,13.6,79.0,224.11,179.82
2018,9,12,6,45,352.5,53.0,5.35,13.8,119.5,287.51,238.6
2018,9,12,7,0,413.0,65.0,5.5,14.0,160.0,361.9,304.47
2018,9,12,7,15,346.5,90.0,5.45,14.2,183.5,363.95,307.05
2018,9,12,7,30,280.0,115.0,5.4,14.4,207.0,347.58,292.97
2018,9,12,7,45,386.0,120.0,5.4,14.55,270.0,460.53,386.9
2018,9,12,8,0,492.0,125.0,5.4,14.7,333.0,566.58,472.64
2018,9,12,8,15,645.0,105.5,5.3,15.0,412.5,697.93,574.05
2018,9,12,8,30,798.0,86.0,5.2,15.3,492.0,824.85,667.11
2018,9,12,8,45,760.5,105.5,5.1,15.55,521.5,837.88,672.93
2018,9,12,9,0,723.0,125.0,5.0,15.8,551.0,851.19,679.56
2018,9,12,9,15,676.0,152.0,4.95,16.05,572.0,853.59,678.53
2018,9,12,9,30,629.0,179.0,4.9,16.3,593.0,849.72,673.13
2018,9,12,9,45,613.0,195.5,4.85,16.55,617.0,859.79,678.12
2018,9,12,10,0,597.0,212.0,4.8,16.8,641.0,866.21,680.26
2018,9,12,10,15,494.5,263.5,4.85,16.9,628.0,814.83,638.84
2018,9,12,10,30,392.0,315.0,4.9,17.0,615.0,748.18,586.56
2018,9,12,10,45,427.5,313.0,4.95,17.15,648.5,793.98,620.01
2018,9,12,11,0,463.0,311.0,5.0,17.3,682.0,820.77,639.24
2018,9,12,11,15,525.0,292.0,5.1,17.3,719.5,853.16,664.17
2018,9,12,11,30,587.0,273.0,5.2,17.3,757.0,881.56,686.12
2018,9,12,11,45,521.5,299.5,5.25,17.35,731.5,830.61,647.13
2018,9,12,12,0,456.0,326.0,5.3,17.4,706.0,778.92,607.74
2018,9,12,12,15,540.0,291.0,5.4,17.4,740.0,802.42,627.72
2018,9,12,12,30,624.0,256.0,5.5,17.4,774.0,822.37,644.44
2018,9,12,12,45,707.5,212.5,5.6,17.35,792.5,824.21,648.19
2018,9,12,13,0,791.0,169.0,5.7,17.3,811.0,813.66,642.15
2018,9,12,13,15,791.0,163.0,5.75,17.25,793.0,771.75,611.55
2018,9,12,13,30,791.0,157.0,5.8,17.2,775.0,727.43,578.1
2018,9,12,13,45,725.0,176.5,5.85,17.15,728.5,661.47,526.49
2018,9,12,14,0,659.0,196.0,5.9,17.1,682.0,597.46,475.69
2018,9,12,14,15,553.5,224.0,5.95,16.9,619.5,520.73,414.37
2018,9,12,14,30,448.0,252.0,6.0,16.7,557.0,455.18,361.26
2018,9,12,14,45,362.5,256.5,6.0,16.55,494.0,387.58,306.56
2018,9,12,15,0,277.0,261.0,6.0,16.4,431.0,331.04,260.74
2018,9,12,15,15,251.0,243.0,6.0,16.4,388.5,285.77,223.26
2018,9,12,15,30,225.0,225.0,6.0,16.4,346.0,245.8,190.07
2018,9,12,15,45,256.0,199.5,6.15,15.85,325.0,211.27,159.79
2018,9,12,16,0,287.0,174.0,6.3,15.3,304.0,175.34,128.7
2018,9,12,16,15,259.5,156.0,6.25,15.05,263.0,136.68,100.25
2018,9,12,16,30,232.0,138.0,6.2,14.8,222.0,101.81,84.79
2018,9,12,16,45,301.5,109.5,6.15,14.6,201.0,82.09,67.57
2018,9,12,17,0,371.0,81.0,6.1,14.4,180.0,59.48,47.5
2018,9,12,17,15,313.5,67.5,6.0,14.2,138.0,50.47,39.29
2018,9,12,17,30,256.0,54.0,5.9,14.0,96.0,41.12,30.55
2018,9,12,17,45,168.5,38.5,5.8,13.8,62.0,29.77,19.7
2018,9,12,18,0,81.0,23.0,5.7,13.6,28.0,18.69,3.11
2018,9,12,18,15,40.5,11.5,5.55,13.55,14.0,10.46,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.7,13.15,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.8,13.3,11.0,20.69,0.0
2018,9,13,6,15,197.0,24.0,4.0,13.55,47.5,142.51,87.47
2018,9,13,6,30,365.0,38.0,4.2,13.8,84.0,260.46,208.33
2018,9,13,6,45,453.5,45.5,4.4,14.0,130.0,340.2,281.22
2018,9,13,7,0,542.0,53.0,4.6,14.2,176.0,428.19,358.44
2018,9,13,7,15,452.0,77.5,4.7,14.45,198.0,424.44,356.68
2018,9,13,7,30,362.0,102.0,4.8,14.7,220.0,405.56,340.75
2018,9,13,7,45,337.0,129.0,4.85,14.9,253.5,434.48,363.24
2018,9,13,8,0,312.0,156.0,4.9,15.1,287.0,443.76,369.28
2018,9,13,8,15,433.0,148.5,4.85,15.35,354.5,563.28,465.22
2018,9,13,8,30,554.0,141.0,4.8,15.6,422.0,681.51,556.55
2018,9,13,8,45,711.5,108.0,4.8,15.8,503.0,801.69,644.64
2018,9,13,9,0,869.0,75.0,4.8,16.0,584.0,911.93,722.53
2018,9,13,9,15,880.0,78.0,4.7,16.2,624.5,944.64,742.14
2018,9,13,9,30,891.0,81.0,4.6,16.4,665.0,974.18,759.75
2018,9,13,9,45,898.0,84.0,4.5,16.6,699.5,996.37,772.06
2018,9,13,10,0,905.0,87.0,4.4,16.8,734.0,1014.88,781.81
2018,9,13,10,15,912.5,88.5,4.35,16.95,763.0,1028.34,788.74
2018,9,13,10,30,920.0,90.0,4.3,17.1,792.0,1037.92,793.39
2018,9,13,10,45,925.5,90.5,4.25,17.2,813.0,1040.38,793.45
2018,9,13,11,0,931.0,91.0,4.2,17.3,834.0,1038.84,790.99
2018,9,13,11,15,934.5,91.5,4.2,17.4,848.0,1031.27,784.95
2018,9,13,11,30,938.0,92.0,4.2,17.5,862.0,1019.7,776.37
2018,9,13,11,45,940.0,91.5,4.2,17.55,867.5,1001.64,763.65
2018,9,13,12,0,942.0,91.0,4.2,17.6,873.0,979.74,748.42
2018,9,13,12,15,944.0,90.0,4.25,17.6,871.5,953.53,730.74
2018,9,13,12,30,946.0,89.0,4.3,17.6,870.0,923.66,710.5
2018,9,13,12,45,947.0,87.0,4.4,17.6,860.5,888.36,686.84
2018,9,13,13,0,948.0,85.0,4.5,17.6,851.0,849.7,660.71
2018,9,13,13,15,863.0,123.0,4.55,17.6,808.0,781.6,612.64
2018,9,13,13,30,778.0,161.0,4.6,17.6,765.0,720.5,566.95
2018,9,13,13,45,727.0,176.0,4.65,17.55,725.5,661.02,521.38
2018,9,13,14,0,676.0,191.0,4.7,17.5,686.0,602.17,475.46
2018,9,13,14,15,676.5,179.5,4.8,17.4,656.0,551.6,435.79
2018,9,13,14,30,677.0,168.0,4.9,17.3,626.0,499.67,393.77
2018,9,13,14,45,687.5,151.5,4.95,17.2,593.5,446.67,349.42
2018,9,13,15,0,698.0,135.0,5.0,17.1,561.0,391.57,301.83
2018,9,13,15,15,751.0,109.5,5.0,17.1,537.5,344.04,257.59
2018,9,13,15,30,804.0,84.0,5.0,17.1,514.0,286.44,203.54
2018,9,13,15,45,748.5,89.0,5.05,16.8,459.5,225.85,150.96
2018,9,13,16,0,693.0,94.0,5.1,16.5,405.0,166.93,103.14
2018,9,13,16,15,701.0,79.0,5.1,16.3,361.5,107.42,59.57
2018,9,13,16,30,709.0,64.0,5.1,16.1,318.0,51.49,40.09
2018,9,13,16,45,689.5,57.5,5.1,15.85,272.0,45.73,35.1
2018,9,13,17,0,670.0,51.0,5.1,15.6,226.0,41.62,31.44
2018,9,13,17,15,597.5,45.5,5.0,15.3,175.0,38.03,28.09
2018,9,13,17,30,525.0,40.0,4.9,15.0,124.0,31.57,22.01
2018,9,13,17,45,392.0,31.5,4.8,14.65,81.0,25.51,15.84
2018,9,13,18,0,259.0,23.0,4.7,14.3,38.0,19.41,0.04
2018,9,13,18,15,129.5,11.5,4.65,14.1,19.0,10.46,0.0
2018,9,13,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,14,5,45,14.0,4.0,2.6,12.15,4.5,0.0,0.0
2018,9,14,6,0,28.0,8.0,2.6,12.3,9.0,18.49,0.0
2018,9,14,6,15,42.0,25.0,2.75,12.6,29.0,53.79,28.03
2018,9,14,6,30,56.0,42.0,2.9,12.9,49.0,84.74,64.71
2018,9,14,6,45,102.0,62.0,3.05,13.15,82.0,136.54,110.87
2018,9,14,7,0,148.0,82.0,3.2,13.4,115.0,203.66,169.34
2018,9,14,7,15,158.0,96.5,3.2,13.65,140.0,232.84,194.79
2018,9,14,7,30,168.0,111.0,3.2,13.9,165.0,262.85,220.1
2018,9,14,7,45,151.5,137.5,3.2,14.1,192.5,274.4,228.82
2018,9,14,8,0,135.0,164.0,3.2,14.3,220.0,296.97,245.96
2018,9,14,8,15,122.0,187.0,3.2,14.55,242.5,315.95,259.82
2018,9,14,8,30,109.0,210.0,3.2,14.8,265.0,333.35,272.13
2018,9,14,8,45,115.5,229.5,3.15,15.05,292.5,362.66,294.33
2018,9,14,9,0,122.0,249.0,3.1,15.3,320.0,391.76,316.01
2018,9,14,9,15,129.5,271.5,3.05,15.5,351.5,425.06,340.7
2018,9,14,9,30,137.0,294.0,3.0,15.7,383.0,457.86,364.64
2018,9,14,9,45,160.0,314.5,3.0,15.95,424.0,502.98,398.21
2018,9,14,10,0,183.0,335.0,3.0,16.2,465.0,547.67,430.89
2018,9,14,10,15,204.5,347.0,2.95,16.4,498.0,580.37,454.27
2018,9,14,10,30,226.0,359.0,2.9,16.6,531.0,612.17,476.8
2018,9,14,10,45,230.5,369.0,2.9,16.85,548.5,623.43,483.77
2018,9,14,11,0,235.0,379.0,2.9,17.1,566.0,633.42,489.97
2018,9,14,11,15,315.5,349.0,2.9,17.3,604.5,690.54,532.85
2018,9,14,11,30,396.0,319.0,2.9,17.5,643.0,742.66,571.13
2018,9,14,11,45,502.5,280.5,2.95,17.7,694.0,792.22,608.33
2018,9,14,12,0,609.0,242.0,3.0,17.9,745.0,839.81,643.47
2018,9,14,12,15,712.5,195.5,3.1,17.95,782.5,865.41,662.91
2018,9,14,12,30,816.0,149.0,3.2,18.0,820.0,877.67,671.9
2018,9,14,12,45,739.5,180.0,3.35,18.1,782.0,816.81,629.99
2018,9,14,13,0,663.0,211.0,3.5,18.2,744.0,753.37,584.03
2018,9,14,13,15,638.5,220.0,3.6,18.15,723.5,710.76,553.09
2018,9,14,13,30,614.0,229.0,3.7,18.1,703.0,667.8,521.2
2018,9,14,13,45,680.5,193.5,3.8,18.1,702.5,645.07,505.2
2018,9,14,14,0,747.0,158.0,3.9,18.1,702.0,614.11,481.98
2018,9,14,14,15,791.0,133.0,4.0,18.0,686.0,572.87,449.65
2018,9,14,14,30,835.0,108.0,4.1,17.9,670.0,525.31,410.94
2018,9,14,14,45,856.0,94.0,4.2,17.8,640.5,472.8,366.46
2018,9,14,15,0,877.0,80.0,4.3,17.7,611.0,415.96,316.72
2018,9,14,15,15,813.0,88.0,4.3,17.7,552.0,343.56,254.37
2018,9,14,15,30,749.0,96.0,4.3,17.7,493.0,280.3,199.26
2018,9,14,15,45,672.0,104.0,4.45,17.35,434.5,217.06,146.27
2018,9,14,16,0,595.0,112.0,4.6,17.0,376.0,166.34,106.78
2018,9,14,16,15,452.5,119.0,4.65,16.75,305.5,118.36,77.9
2018,9,14,16,30,310.0,126.0,4.7,16.5,235.0,92.91,76.44
2018,9,14,16,45,354.5,100.0,4.75,16.25,205.5,72.0,58.24
2018,9,14,17,0,399.0,74.0,4.8,16.0,176.0,54.73,42.97
2018,9,14,17,15,354.0,61.0,4.85,15.65,136.0,45.97,35.01
2018,9,14,17,30,309.0,48.0,4.9,15.3,96.0,36.84,26.52
2018,9,14,17,45,216.0,34.0,4.95,14.95,61.5,26.47,16.39
2018,9,14,18,0,123.0,20.0,5.0,14.6,27.0,15.78,0.0
2018,9,14,18,15,61.5,10.0,5.0,14.4,13.5,9.1,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,15,5,45,53.0,6.0,4.35,12.7,7.0,0.0,0.0
2018,9,15,6,0,106.0,12.0,4.4,12.8,14.0,53.42,0.0
2018,9,15,6,15,234.0,24.0,4.55,13.05,47.0,157.7,85.54
2018,9,15,6,30,362.0,36.0,4.7,13.3,80.0,257.44,205.42
2018,9,15,6,45,406.0,45.0,4.85,13.5,117.0,313.34,259.52
2018,9,15,7,0,450.0,54.0,5.0,13.7,154.0,373.09,313.76
2018,9,15,7,15,255.5,87.5,5.0,13.9,147.5,286.51,241.7
2018,9,15,7,30,61.0,121.0,5.0,14.1,141.0,174.03,143.85
2018,9,15,7,45,112.0,145.5,5.05,14.35,189.0,255.23,212.79
2018,9,15,8,0,163.0,170.0,5.1,14.6,237.0,327.7,272.95
2018,9,15,8,15,277.5,171.0,5.1,14.8,302.5,443.19,368.33
2018,9,15,8,30,392.0,172.0,5.1,15.0,368.0,569.55,469.18
2018,9,15,8,45,386.5,188.5,5.1,15.2,397.0,594.61,486.24
2018,9,15,9,0,381.0,205.0,5.1,15.4,426.0,617.52,501.82
2018,9,15,9,15,225.0,238.0,5.1,15.55,371.0,495.18,401.3
2018,9,15,9,30,69.0,271.0,5.1,15.7,316.0,346.86,278.72
2018,9,15,9,45,146.0,287.5,5.05,15.9,389.0,458.09,368.05
2018,9,15,10,0,223.0,304.0,5.0,16.1,462.0,552.22,441.43
2018,9,15,10,15,363.0,275.5,5.05,16.25,544.5,677.27,538.98
2018,9,15,10,30,503.0,247.0,5.1,16.4,627.0,803.11,634.09
2018,9,15,10,45,344.5,293.5,5.1,16.55,557.0,672.31,531.46
2018,9,15,11,0,186.0,340.0,5.1,16.7,487.0,542.14,428.23
2018,9,15,11,15,111.5,331.0,5.15,16.8,419.5,453.6,358.32
2018,9,15,11,30,37.0,322.0,5.2,16.9,352.0,351.16,276.43
2018,9,15,11,45,131.5,331.0,5.25,16.95,439.0,461.95,365.51
2018,9,15,12,0,226.0,340.0,5.3,17.0,526.0,565.89,446.75
2018,9,15,12,15,443.5,273.0,5.35,17.05,636.5,695.81,549.86
2018,9,15,12,30,661.0,206.0,5.4,17.1,747.0,803.73,633.88
2018,9,15,12,45,709.5,186.5,5.5,17.1,760.0,797.2,629.74
2018,9,15,13,0,758.0,167.0,5.6,17.1,773.0,781.7,619.17
2018,9,15,13,15,728.0,173.0,5.65,17.1,744.0,732.34,581.67
2018,9,15,13,30,698.0,179.0,5.7,17.1,715.0,679.81,541.22
2018,9,15,13,45,820.5,129.0,5.75,17.05,738.5,675.16,538.82
2018,9,15,14,0,943.0,79.0,5.8,17.0,762.0,656.95,524.66
2018,9,15,14,15,935.5,77.5,5.85,16.9,729.0,599.89,478.1
2018,9,15,14,30,928.0,76.0,5.9,16.8,696.0,541.45,429.12
2018,9,15,14,45,917.0,74.0,5.95,16.7,656.5,479.85,376.11
2018,9,15,15,0,906.0,72.0,6.0,16.6,617.0,417.81,321.1
2018,9,15,15,15,890.0,70.0,6.0,16.6,571.5,353.98,263.2
2018,9,15,15,30,874.0,68.0,6.0,16.6,526.0,290.84,205.21
2018,9,15,15,45,669.5,96.5,6.1,16.3,427.5,208.71,140.43
2018,9,15,16,0,465.0,125.0,6.2,16.0,329.0,157.0,105.49
2018,9,15,16,15,532.5,100.5,6.25,15.7,306.5,109.08,68.16
2018,9,15,16,30,600.0,76.0,6.3,15.4,284.0,53.97,42.43
2018,9,15,16,45,597.5,65.0,6.3,15.15,243.5,47.45,36.72
2018,9,15,17,0,595.0,54.0,6.3,14.9,203.0,40.49,30.49
2018,9,15,17,15,567.5,45.0,6.2,14.55,160.0,34.64,25.11
2018,9,15,17,30,540.0,36.0,6.1,14.2,117.0,31.06,21.52
2018,9,15,17,45,390.0,28.0,6.0,13.9,74.5,22.69,13.04
2018,9,15,18,0,240.0,20.0,5.9,13.6,32.0,16.9,0.0
2018,9,15,18,15,120.0,10.0,5.7,13.45,16.0,9.1,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,12.6,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,12.8,16.0,70.05,0.0
2018,9,16,6,15,303.0,22.5,3.35,13.2,51.0,187.1,92.52
2018,9,16,6,30,461.0,32.0,3.5,13.6,86.0,304.24,241.07
2018,9,16,6,45,548.0,38.0,3.65,13.95,134.5,381.02,313.22
2018,9,16,7,0,635.0,44.0,3.8,14.3,183.0,471.5,392.15
2018,9,16,7,15,688.0,48.5,3.8,14.55,235.5,544.28,453.63
2018,9,16,7,30,741.0,53.0,3.8,14.8,288.0,620.09,512.9
2018,9,16,7,45,776.5,56.5,3.75,15.05,340.5,683.71,560.21
2018,9,16,8,0,812.0,60.0,3.7,15.3,393.0,740.29,600.59
2018,9,16,8,15,836.5,62.5,3.65,15.55,443.0,793.31,637.14
2018,9,16,8,30,861.0,65.0,3.6,15.8,493.0,845.12,671.9
2018,9,16,8,45,879.0,66.5,3.6,16.05,539.0,888.14,699.87
2018,9,16,9,0,897.0,68.0,3.6,16.3,585.0,928.81,725.82
2018,9,16,9,15,909.5,70.0,3.55,16.55,626.5,962.19,746.03
2018,9,16,9,30,922.0,72.0,3.5,16.8,668.0,992.36,763.87
2018,9,16,9,45,932.0,72.5,3.5,17.05,703.0,1014.77,776.67
2018,9,16,10,0,942.0,73.0,3.5,17.3,738.0,1033.52,787.08
2018,9,16,10,15,949.0,74.0,3.45,17.45,766.5,1046.02,793.26
2018,9,16,10,30,956.0,75.0,3.4,17.6,795.0,1054.51,796.89
2018,9,16,10,45,960.5,76.0,3.4,17.8,816.5,1056.38,796.54
2018,9,16,11,0,965.0,77.0,3.4,18.0,838.0,1054.09,793.63
2018,9,16,11,15,968.0,77.0,3.4,18.1,851.0,1045.0,786.67
2018,9,16,11,30,971.0,77.0,3.4,18.2,864.0,1031.8,777.16
2018,9,16,11,45,972.5,77.5,3.4,18.3,869.5,1013.64,764.49
2018,9,16,12,0,974.0,78.0,3.4,18.4,875.0,991.5,749.27
2018,9,16,12,15,973.0,78.5,3.5,18.45,872.5,963.21,730.81
2018,9,16,12,30,972.0,79.0,3.6,18.5,870.0,931.28,709.8
2018,9,16,12,45,968.0,79.5,3.65,18.55,858.5,893.34,684.21
2018,9,16,13,0,964.0,80.0,3.7,18.6,847.0,852.28,656.28
2018,9,16,13,15,960.5,79.0,3.8,18.55,828.0,807.16,625.69
2018,9,16,13,30,957.0,78.0,3.9,18.5,809.0,759.3,592.76
2018,9,16,13,45,951.0,77.0,4.0,18.4,782.5,707.28,554.93
2018,9,16,14,0,945.0,76.0,4.1,18.3,756.0,653.22,513.35
2018,9,16,14,15,937.0,75.0,4.2,18.2,723.0,596.23,468.2
2018,9,16,14,30,929.0,74.0,4.3,18.1,690.0,537.9,420.53
2018,9,16,14,45,917.5,72.0,4.4,17.95,650.0,476.02,368.53
2018,9,16,15,0,906.0,70.0,4.5,17.8,610.0,413.75,314.4
2018,9,16,15,15,890.0,68.0,4.5,17.8,565.0,349.93,257.29
2018,9,16,15,30,874.0,66.0,4.5,17.8,520.0,286.82,200.03
2018,9,16,15,45,852.0,63.5,4.7,17.4,471.0,223.08,143.62
2018,9,16,16,0,830.0,61.0,4.9,17.0,422.0,161.34,92.59
2018,9,16,16,15,799.5,58.0,4.9,16.7,370.0,95.52,48.0
2018,9,16,16,30,769.0,55.0,4.9,16.4,318.0,43.25,32.78
2018,9,16,16,45,723.0,50.5,4.95,16.15,265.0,40.52,30.44
2018,9,16,17,0,677.0,46.0,5.0,15.9,212.0,37.76,27.94
2018,9,16,17,15,602.5,41.0,4.95,15.55,162.0,34.45,24.8
2018,9,16,17,30,528.0,36.0,4.9,15.2,112.0,31.22,21.49
2018,9,16,17,45,379.5,27.5,4.85,14.85,70.5,22.4,12.4
2018,9,16,18,0,231.0,19.0,4.8,14.5,29.0,17.28,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.35,14.5,8.64,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,5,45,59.5,5.5,3.35,12.75,6.5,0.0,0.0
2018,9,17,6,0,119.0,11.0,3.4,12.9,13.0,57.86,0.0
2018,9,17,6,15,262.0,21.0,3.6,13.15,45.0,166.05,71.27
2018,9,17,6,30,405.0,31.0,3.8,13.4,77.0,274.63,217.25
2018,9,17,6,45,366.0,39.5,3.95,13.7,98.0,284.42,234.42
2018,9,17,7,0,327.0,48.0,4.1,14.0,119.0,289.62,242.75
2018,9,17,7,15,204.0,78.5,4.1,14.15,126.5,240.57,202.13
2018,9,17,7,30,81.0,109.0,4.1,14.3,134.0,185.73,153.99
2018,9,17,7,45,160.5,127.0,4.1,14.45,188.5,269.03,225.26
2018,9,17,8,0,240.0,145.0,4.1,14.6,243.0,373.67,311.69
2018,9,17,8,15,346.0,147.0,4.1,14.8,308.0,489.53,405.17
2018,9,17,8,30,452.0,149.0,4.1,15.0,373.0,595.18,488.04
2018,9,17,8,45,580.5,136.0,4.1,15.15,451.5,717.15,580.26
2018,9,17,9,0,709.0,123.0,4.1,15.3,530.0,835.9,665.65
2018,9,17,9,15,774.5,111.0,4.1,15.4,584.5,893.17,704.34
2018,9,17,9,30,840.0,99.0,4.1,15.5,639.0,955.38,746.34
2018,9,17,9,45,634.0,178.0,4.1,15.65,598.5,860.87,676.47
2018,9,17,10,0,428.0,257.0,4.1,15.8,558.0,740.76,583.76
2018,9,17,10,15,415.0,278.5,4.2,15.9,579.5,751.09,590.46
2018,9,17,10,30,402.0,300.0,4.3,16.0,601.0,758.7,594.56
2018,9,17,10,45,485.0,263.5,4.4,16.05,637.0,798.21,625.73
2018,9,17,11,0,568.0,227.0,4.5,16.1,673.0,840.57,658.39
2018,9,17,11,15,395.0,277.0,4.65,16.1,589.5,707.92,557.17
2018,9,17,11,30,222.0,327.0,4.8,16.1,506.0,567.18,447.81
2018,9,17,11,45,138.0,341.0,4.9,16.15,452.5,478.73,378.44
2018,9,17,12,0,54.0,355.0,5.0,16.2,399.0,394.58,310.93
2018,9,17,12,15,124.5,361.0,5.15,16.15,462.0,472.33,373.55
2018,9,17,12,30,195.0,367.0,5.3,16.1,525.0,531.17,420.54
2018,9,17,12,45,186.0,361.5,5.4,16.05,510.5,507.0,401.86
2018,9,17,13,0,177.0,356.0,5.5,16.0,496.0,482.89,383.4
2018,9,17,13,15,225.0,337.5,5.6,15.95,511.0,497.16,395.79
2018,9,17,13,30,273.0,319.0,5.7,15.9,526.0,498.04,397.56
2018,9,17,13,45,493.5,241.5,5.75,15.85,600.0,559.57,448.63
2018,9,17,14,0,714.0,164.0,5.8,15.8,674.0,595.13,477.37
2018,9,17,14,15,814.0,122.5,5.85,15.75,678.5,570.77,456.89
2018,9,17,14,30,914.0,81.0,5.9,15.7,683.0,534.78,425.56
2018,9,17,14,45,902.0,79.0,5.95,15.6,643.5,473.39,372.35
2018,9,17,15,0,890.0,77.0,6.0,15.5,604.0,411.7,317.36
2018,9,17,15,15,873.0,74.5,6.0,15.5,558.5,347.94,259.34
2018,9,17,15,30,856.0,72.0,6.0,15.5,513.0,285.05,201.47
2018,9,17,15,45,833.5,69.5,6.0,15.25,464.0,222.22,145.06
2018,9,17,16,0,811.0,67.0,6.0,15.0,415.0,156.62,90.45
2018,9,17,16,15,779.0,63.5,6.0,14.8,363.5,96.5,50.66
2018,9,17,16,30,747.0,60.0,6.0,14.6,312.0,47.28,36.62
2018,9,17,16,45,698.0,55.0,5.95,14.4,259.0,44.31,34.04
2018,9,17,17,0,649.0,50.0,5.9,14.2,206.0,41.31,31.28
2018,9,17,17,15,567.0,44.5,5.8,14.0,156.0,34.55,25.02
2018,9,17,17,30,485.0,39.0,5.7,13.8,106.0,31.34,21.65
2018,9,17,17,45,335.5,29.0,5.6,13.55,66.0,23.93,13.2
2018,9,17,18,0,186.0,19.0,5.5,13.3,26.0,17.28,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.2,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,12.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,12.4,1.0,0.91,0.0
2018,9,18,6,15,0.0,4.5,3.85,12.65,4.5,3.94,0.0
2018,9,18,6,30,0.0,8.0,4.0,12.9,8.0,7.02,0.08
2018,9,18,6,45,0.0,12.5,4.15,13.1,12.5,10.97,3.65
2018,9,18,7,0,0.0,17.0,4.3,13.3,17.0,14.94,7.17
2018,9,18,7,15,0.0,22.5,4.25,13.5,22.5,19.79,11.41
2018,9,18,7,30,0.0,28.0,4.2,13.7,28.0,24.65,15.6
2018,9,18,7,45,0.0,59.0,4.15,13.9,59.0,52.11,39.08
2018,9,18,8,0,0.0,90.0,4.1,14.1,90.0,81.14,63.56
2018,9,18,8,15,0.0,88.5,4.1,14.3,88.5,78.98,61.47
2018,9,18,8,30,0.0,87.0,4.1,14.5,87.0,77.17,59.7
2018,9,18,8,45,0.0,103.5,4.05,14.7,103.5,92.75,72.47
2018,9,18,9,0,0.0,120.0,4.0,14.9,120.0,108.38,85.14
2018,9,18,9,15,0.5,138.0,4.0,15.05,138.5,125.98,99.37
2018,9,18,9,30,1.0,156.0,4.0,15.2,157.0,143.63,113.51
2018,9,18,9,45,5.0,182.0,4.0,15.35,185.5,172.65,136.94
2018,9,18,10,0,9.0,208.0,4.0,15.5,214.0,201.8,160.22
2018,9,18,10,15,22.0,252.5,3.95,15.6,268.5,258.67,205.72
2018,9,18,10,30,35.0,297.0,3.9,15.7,323.0,333.99,264.79
2018,9,18,10,45,49.0,316.0,3.85,15.85,353.5,366.15,289.54
2018,9,18,11,0,63.0,335.0,3.8,16.0,384.0,397.67,313.68
2018,9,18,11,15,103.5,352.0,3.8,16.05,434.5,452.18,356.33
2018,9,18,11,30,144.0,369.0,3.8,16.1,485.0,520.78,408.71
2018,9,18,11,45,225.0,364.5,3.75,16.2,546.5,585.75,458.99
2018,9,18,12,0,306.0,360.0,3.7,16.3,608.0,660.27,515.03
2018,9,18,12,15,248.5,375.0,3.8,16.35,576.0,610.36,476.16
2018,9,18,12,30,191.0,390.0,3.9,16.4,544.0,550.66,430.5
2018,9,18,12,45,163.0,380.5,4.0,16.4,510.5,506.52,397.14
2018,9,18,13,0,135.0,371.0,4.1,16.4,477.0,464.07,364.66
2018,9,18,13,15,91.0,345.5,4.3,16.4,416.0,388.61,306.49
2018,9,18,13,30,47.0,320.0,4.5,16.4,355.0,326.59,257.9
2018,9,18,13,45,168.0,279.0,4.65,16.35,399.0,368.69,293.9
2018,9,18,14,0,289.0,238.0,4.8,16.3,443.0,396.46,317.21
2018,9,18,14,15,586.5,165.0,5.0,16.15,556.5,481.96,385.38
2018,9,18,14,30,884.0,92.0,5.2,16.0,670.0,527.87,418.49
2018,9,18,14,45,869.5,90.5,5.35,15.9,630.5,467.35,366.33
2018,9,18,15,0,855.0,89.0,5.5,15.8,591.0,404.48,311.05
2018,9,18,15,15,823.5,88.5,5.5,15.8,541.5,339.16,252.59
2018,9,18,15,30,792.0,88.0,5.5,15.8,492.0,276.6,196.08
2018,9,18,15,45,634.5,104.5,5.7,15.4,407.5,203.44,137.64
2018,9,18,16,0,477.0,121.0,5.9,15.0,323.0,151.66,101.17
2018,9,18,16,15,324.5,122.5,5.9,14.7,252.0,108.11,75.8
2018,9,18,16,30,172.0,124.0,5.9,14.4,181.0,95.16,79.16
2018,9,18,16,45,205.5,103.0,5.9,14.1,159.5,77.26,63.4
2018,9,18,17,0,239.0,82.0,5.9,13.8,138.0,63.0,50.61
2018,9,18,17,15,173.0,65.0,5.85,13.55,100.0,50.59,39.2
2018,9,18,17,30,107.0,48.0,5.8,13.3,62.0,37.85,27.25
2018,9,18,17,45,61.5,30.5,5.7,13.0,38.0,25.15,13.43
2018,9,18,18,0,16.0,13.0,5.6,12.7,14.0,11.82,0.0
2018,9,18,18,15,8.0,6.5,5.45,12.65,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.65,11.75,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,3.7,11.9,8.0,20.59,0.0
2018,9,19,6,15,28.5,18.0,3.7,12.15,19.5,36.5,5.04
2018,9,19,6,30,24.0,28.0,3.7,12.4,31.0,40.5,27.54
2018,9,19,6,45,28.5,46.5,3.65,12.65,51.5,65.07,49.81
2018,9,19,7,0,33.0,65.0,3.6,12.9,72.0,89.15,71.21
2018,9,19,7,15,30.0,89.0,3.3,13.15,96.5,115.49,93.93
2018,9,19,7,30,27.0,113.0,3.0,13.4,121.0,140.91,115.32
2018,9,19,7,45,82.5,139.0,2.75,13.6,170.5,212.83,176.77
2018,9,19,8,0,138.0,165.0,2.5,13.8,220.0,303.21,251.42
2018,9,19,8,15,324.5,156.5,2.25,14.1,309.0,466.0,384.28
2018,9,19,8,30,511.0,148.0,2.0,14.4,398.0,645.92,521.75
2018,9,19,8,45,663.0,125.0,1.8,14.7,481.0,778.93,614.34
2018,9,19,9,0,815.0,102.0,1.6,15.0,564.0,903.54,695.54
2018,9,19,9,15,838.5,102.0,1.55,15.35,607.5,942.95,717.34
2018,9,19,9,30,862.0,102.0,1.5,15.7,651.0,979.69,737.98
2018,9,19,9,45,858.5,109.0,1.45,16.0,681.0,995.31,744.62
2018,9,19,10,0,855.0,116.0,1.4,16.3,711.0,1006.94,748.96
2018,9,19,10,15,849.5,124.0,1.5,16.75,735.0,1013.74,752.39
2018,9,19,10,30,844.0,132.0,1.6,17.2,759.0,1016.51,753.36
2018,9,19,10,45,874.5,123.0,1.65,17.6,788.5,1021.04,755.02
2018,9,19,11,0,905.0,114.0,1.7,18.0,818.0,1033.22,761.73
2018,9,19,11,15,913.5,112.5,1.8,18.35,833.0,1027.73,757.93
2018,9,19,11,30,922.0,111.0,1.9,18.7,848.0,1018.24,751.83
2018,9,19,11,45,923.0,111.0,2.0,19.1,852.5,999.2,739.45
2018,9,19,12,0,924.0,111.0,2.1,19.5,857.0,976.42,724.7
