Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,15,835.5,91.5,3.8,17.75,574.5,508.93,400.59
2018,10,9,14,30,867.0,76.0,3.9,17.5,553.0,458.94,357.82
2018,10,9,14,45,849.0,74.0,4.0,17.3,512.0,397.97,304.91
2018,10,9,15,0,831.0,72.0,4.1,17.1,471.0,335.52,249.41
2018,10,9,15,15,641.0,85.0,4.1,17.1,375.0,241.85,173.28
2018,10,9,15,30,451.0,98.0,4.1,17.1,279.0,171.08,118.63
2018,10,9,15,45,331.5,91.0,3.9,16.65,215.0,117.25,78.46
2018,10,9,16,0,212.0,84.0,3.7,16.2,151.0,81.38,55.97
2018,10,9,16,15,106.0,66.0,3.65,15.85,99.5,54.4,42.75
2018,10,9,16,30,0.0,48.0,3.6,15.5,48.0,42.38,31.99
2018,10,9,16,45,49.0,36.0,3.55,15.15,42.0,30.73,21.42
2018,10,9,17,0,98.0,24.0,3.5,14.8,36.0,18.26,10.06
2018,10,9,17,15,88.5,17.5,3.6,14.5,24.5,13.58,3.76
2018,10,9,17,30,79.0,11.0,3.7,14.2,13.0,10.01,0.0
2018,10,9,17,45,39.5,5.5,3.8,13.9,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,74.5,10.5,0.7,12.8,14.0,43.86,0.0
2018,10,10,6,30,149.0,21.0,0.8,12.9,28.0,120.49,0.0
2018,10,10,6,45,285.0,33.0,0.95,13.0,67.0,234.15,177.64
2018,10,10,7,0,421.0,45.0,1.1,13.1,106.0,346.49,281.14
2018,10,10,7,15,488.5,53.0,1.1,13.25,151.0,421.75,346.32
2018,10,10,7,30,556.0,61.0,1.1,13.4,196.0,501.48,411.97
2018,10,10,7,45,622.0,65.5,1.1,13.55,247.5,579.58,472.12
2018,10,10,8,0,688.0,70.0,1.1,13.7,299.0,660.72,531.57
2018,10,10,8,15,724.0,73.5,1.05,13.9,347.0,713.46,567.29
2018,10,10,8,30,760.0,77.0,1.0,14.1,395.0,771.06,605.39
2018,10,10,8,45,785.5,79.5,0.95,14.3,439.0,817.2,634.14
2018,10,10,9,0,811.0,82.0,0.9,14.5,483.0,861.44,660.92
2018,10,10,9,15,833.0,82.0,0.8,14.75,522.5,897.0,680.16
2018,10,10,9,30,855.0,82.0,0.7,15.0,562.0,920.23,690.83
2018,10,10,9,45,855.5,87.0,0.6,15.25,591.0,935.69,696.36
2018,10,10,10,0,856.0,92.0,0.5,15.5,620.0,947.42,699.54
2018,10,10,10,15,881.0,87.5,0.5,15.8,651.0,967.67,710.38
2018,10,10,10,30,906.0,83.0,0.5,16.1,682.0,984.34,718.83
2018,10,10,10,45,879.0,96.0,0.5,16.35,690.5,967.88,706.61
2018,10,10,11,0,852.0,109.0,0.5,16.6,699.0,957.22,698.79
2018,10,10,11,15,885.0,98.5,0.8,16.75,719.5,953.51,702.17
2018,10,10,11,30,918.0,88.0,1.1,16.9,740.0,955.04,708.2
2018,10,10,11,45,776.5,142.5,1.35,17.05,695.5,874.72,658.4
2018,10,10,12,0,635.0,197.0,1.6,17.2,651.0,790.78,604.12
2018,10,10,12,15,406.0,262.5,1.85,17.2,552.0,635.94,492.23
2018,10,10,12,30,177.0,328.0,2.1,17.2,453.0,474.34,370.06
2018,10,10,12,45,325.0,278.5,2.3,17.25,503.0,539.63,423.97
2018,10,10,13,0,473.0,229.0,2.5,17.3,553.0,592.61,466.17
2018,10,10,13,15,681.0,158.0,2.7,17.2,609.0,646.79,509.69
2018,10,10,13,30,889.0,87.0,2.9,17.1,665.0,671.28,530.07
2018,10,10,13,45,863.5,90.5,3.1,17.0,632.5,614.31,486.09
2018,10,10,14,0,838.0,94.0,3.3,16.9,600.0,558.53,442.07
2018,10,10,14,15,837.0,88.5,3.5,16.75,569.0,504.72,398.23
2018,10,10,14,30,836.0,83.0,3.7,16.6,538.0,449.3,351.33
2018,10,10,14,45,815.5,81.0,3.9,16.4,497.5,388.42,298.65
2018,10,10,15,0,795.0,79.0,4.1,16.2,457.0,328.58,245.35
2018,10,10,15,15,769.0,76.0,4.1,16.2,412.5,267.72,190.44
2018,10,10,15,30,743.0,73.0,4.1,16.2,368.0,209.2,138.24
2018,10,10,15,45,701.0,69.5,4.25,15.6,319.5,150.76,90.47
2018,10,10,16,0,659.0,66.0,4.4,15.0,271.0,93.48,51.22
2018,10,10,16,15,598.5,61.5,4.3,14.65,222.5,46.02,35.48
2018,10,10,16,30,538.0,57.0,4.2,14.3,174.0,43.98,33.55
2018,10,10,16,45,446.5,48.5,4.05,14.0,128.5,38.43,28.27
2018,10,10,17,0,355.0,40.0,3.9,13.7,83.0,32.83,22.54
2018,10,10,17,15,222.5,27.0,3.75,13.5,49.5,22.67,8.63
2018,10,10,17,30,90.0,14.0,3.6,13.3,16.0,12.73,0.0
2018,10,10,17,45,45.0,7.0,3.4,13.15,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.9,12.7,3.0,2.73,0.0
2018,10,11,6,30,0.0,6.0,1.0,12.8,6.0,5.26,0.0
2018,10,11,6,45,0.0,15.0,1.05,12.9,15.0,13.19,4.64
2018,10,11,7,0,0.0,24.0,1.1,13.0,24.0,21.13,12.14
2018,10,11,7,15,0.0,36.0,1.05,13.1,36.0,31.74,21.52
2018,10,11,7,30,0.0,48.0,1.0,13.2,48.0,42.37,30.84
2018,10,11,7,45,1.0,68.0,1.0,13.3,68.5,62.44,48.12
2018,10,11,8,0,2.0,88.0,1.0,13.4,89.0,83.22,65.76
2018,10,11,8,15,39.0,126.5,0.95,13.65,142.5,165.83,135.97
2018,10,11,8,30,76.0,165.0,0.9,13.9,196.0,243.8,199.89
2018,10,11,8,45,211.0,169.5,0.85,14.15,270.0,399.29,325.32
2018,10,11,9,0,346.0,174.0,0.8,14.4,344.0,529.26,424.47
2018,10,11,9,15,571.0,136.5,0.75,14.7,443.0,725.22,566.32
2018,10,11,9,30,796.0,99.0,0.7,15.0,542.0,894.16,676.44
2018,10,11,9,45,813.0,100.0,0.65,15.35,575.5,919.69,687.33
2018,10,11,10,0,830.0,101.0,0.6,15.7,609.0,941.99,698.18
2018,10,11,10,15,839.5,102.5,0.55,16.05,635.0,954.2,702.52
2018,10,11,10,30,849.0,104.0,0.5,16.4,661.0,962.74,704.75
2018,10,11,10,45,855.5,105.0,0.4,16.8,680.0,964.03,701.28
2018,10,11,11,0,862.0,106.0,0.3,17.2,699.0,951.86,689.66
2018,10,11,11,15,866.5,106.5,0.35,17.55,710.5,943.4,684.21
2018,10,11,11,30,871.0,107.0,0.4,17.9,722.0,931.24,676.5
2018,10,11,11,45,873.0,106.5,0.4,18.2,725.0,912.03,663.54
2018,10,11,12,0,875.0,106.0,0.4,18.5,728.0,889.29,648.54
2018,10,11,12,15,877.0,104.5,0.6,18.65,724.0,862.04,634.97
2018,10,11,12,30,879.0,103.0,0.8,18.8,720.0,831.46,618.7
2018,10,11,12,45,879.5,100.0,1.0,18.95,708.0,794.9,597.71
2018,10,11,13,0,880.0,97.0,1.2,19.1,696.0,755.39,573.88
2018,10,11,13,15,874.0,96.5,1.4,19.05,676.0,711.09,545.81
2018,10,11,13,30,868.0,96.0,1.6,19.0,656.0,664.64,513.42
2018,10,11,13,45,859.0,93.5,1.8,19.0,628.0,612.5,475.35
2018,10,11,14,0,850.0,91.0,2.0,19.0,600.0,560.06,435.36
2018,10,11,14,15,836.5,89.0,2.15,18.9,565.5,502.95,390.13
2018,10,11,14,30,823.0,87.0,2.3,18.8,531.0,445.5,342.86
2018,10,11,14,45,805.0,84.0,2.45,18.7,491.0,385.36,291.82
2018,10,11,15,0,787.0,81.0,2.6,18.6,451.0,326.01,239.87
2018,10,11,15,15,760.5,77.5,2.6,18.6,406.5,265.11,185.95
2018,10,11,15,30,734.0,74.0,2.6,18.6,362.0,206.64,134.74
2018,10,11,15,45,695.5,69.5,2.95,18.15,314.0,145.13,85.1
2018,10,11,16,0,657.0,65.0,3.3,17.7,266.0,91.02,49.14
2018,10,11,16,15,601.0,59.0,3.5,17.25,217.5,44.2,33.48
2018,10,11,16,30,545.0,53.0,3.7,16.8,169.0,40.82,30.39
2018,10,11,16,45,455.0,45.0,3.9,16.35,124.0,35.56,25.42
2018,10,11,17,0,365.0,37.0,4.1,15.9,79.0,30.26,19.99
2018,10,11,17,15,229.5,24.5,4.25,15.4,46.5,20.47,5.28
2018,10,11,17,30,94.0,12.0,4.4,14.9,14.0,10.91,0.0
2018,10,11,17,45,47.0,6.0,4.55,14.4,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.3,12.5,8.19,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.5,25.0,101.55,0.0
2018,10,12,6,45,303.5,29.0,1.65,13.7,63.0,240.83,177.83
2018,10,12,7,0,440.0,40.0,1.7,13.9,101.0,352.33,285.33
2018,10,12,7,15,519.5,46.5,1.7,14.25,147.5,433.67,356.28
2018,10,12,7,30,599.0,53.0,1.7,14.6,194.0,520.71,427.89
2018,10,12,7,45,649.0,58.5,1.7,14.95,243.0,589.38,480.82
2018,10,12,8,0,699.0,64.0,1.7,15.3,292.0,655.36,529.37
2018,10,12,8,15,733.5,67.5,1.75,15.75,339.0,712.21,569.43
2018,10,12,8,30,768.0,71.0,1.8,16.2,386.0,768.48,607.85
2018,10,12,8,45,792.0,74.0,1.8,16.7,430.0,813.88,636.89
2018,10,12,9,0,816.0,77.0,1.8,17.2,474.0,857.32,663.96
2018,10,12,9,15,838.0,77.0,1.8,17.75,513.5,892.69,684.82
2018,10,12,9,30,860.0,77.0,1.8,18.3,553.0,915.93,697.22
2018,10,12,9,45,878.5,76.5,1.75,18.85,587.5,941.64,710.7
2018,10,12,10,0,897.0,76.0,1.7,19.4,622.0,964.08,721.83
2018,10,12,10,15,905.5,77.5,1.65,19.85,648.5,975.83,726.18
2018,10,12,10,30,914.0,79.0,1.6,20.3,675.0,983.76,728.24
2018,10,12,10,45,920.0,79.5,1.55,20.75,694.0,984.14,725.55
2018,10,12,11,0,926.0,80.0,1.5,21.2,713.0,980.56,720.56
2018,10,12,11,15,929.0,80.5,1.5,21.55,724.0,970.19,712.43
2018,10,12,11,30,932.0,81.0,1.5,21.9,735.0,955.91,702.01
2018,10,12,11,45,932.5,81.5,1.5,22.25,738.0,935.5,687.8
2018,10,12,12,0,933.0,82.0,1.5,22.6,741.0,911.39,671.36
2018,10,12,12,15,932.5,81.5,1.65,22.7,736.0,881.72,653.81
2018,10,12,12,30,932.0,81.0,1.8,22.8,731.0,848.64,633.69
2018,10,12,12,45,929.0,80.5,1.95,22.85,718.5,810.37,609.78
2018,10,12,13,0,926.0,80.0,2.1,22.9,706.0,769.17,583.42
2018,10,12,13,15,920.0,79.0,2.35,22.8,685.0,722.64,553.73
2018,10,12,13,30,914.0,78.0,2.6,22.7,664.0,673.85,519.27
2018,10,12,13,45,905.0,77.0,2.8,22.55,636.0,621.24,480.3
2018,10,12,14,0,896.0,76.0,3.0,22.4,608.0,567.12,438.68
2018,10,12,14,15,883.5,74.0,3.15,22.15,573.0,509.08,392.49
2018,10,12,14,30,871.0,72.0,3.3,21.9,538.0,450.46,344.09
2018,10,12,14,45,853.5,70.0,3.45,21.65,497.5,389.66,292.32
2018,10,12,15,0,836.0,68.0,3.6,21.4,457.0,329.41,239.48
2018,10,12,15,15,811.0,65.5,3.6,21.4,412.0,265.05,182.58
2018,10,12,15,30,786.0,63.0,3.6,21.4,367.0,204.87,129.91
2018,10,12,15,45,751.5,59.5,3.85,20.65,319.0,145.01,81.94
2018,10,12,16,0,717.0,56.0,4.1,19.9,271.0,89.08,45.68
2018,10,12,16,15,664.5,51.0,4.1,19.3,222.0,41.77,31.05
2018,10,12,16,30,612.0,46.0,4.1,18.7,173.0,38.63,28.19
2018,10,12,16,45,524.0,39.0,4.15,18.1,126.5,30.71,20.97
2018,10,12,17,0,436.0,32.0,4.2,17.5,80.0,25.99,16.09
2018,10,12,17,15,272.0,21.0,4.15,17.0,46.0,17.36,1.32
2018,10,12,17,30,108.0,10.0,4.1,16.5,12.0,9.1,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,6,15,32.5,4.5,1.25,13.45,6.0,0.0,0.0
2018,10,13,6,30,65.0,9.0,1.2,13.7,12.0,41.3,0.0
2018,10,13,6,45,251.5,22.5,1.2,13.95,54.0,203.76,147.12
2018,10,13,7,0,438.0,36.0,1.2,14.2,96.0,346.13,278.81
2018,10,13,7,15,441.0,43.5,1.25,14.5,125.0,377.63,309.74
2018,10,13,7,30,444.0,51.0,1.3,14.8,154.0,408.39,337.54
2018,10,13,7,45,340.0,77.5,1.3,15.1,167.0,376.14,311.45
2018,10,13,8,0,236.0,104.0,1.3,15.4,180.0,323.36,267.65
2018,10,13,8,15,268.0,119.5,1.4,15.7,218.5,375.16,309.47
2018,10,13,8,30,300.0,135.0,1.5,16.0,257.0,427.99,350.46
2018,10,13,8,45,319.5,152.5,1.55,16.3,295.5,473.02,383.99
2018,10,13,9,0,339.0,170.0,1.6,16.6,334.0,517.55,416.48
2018,10,13,9,15,367.0,183.5,1.7,16.85,374.0,564.14,450.55
2018,10,13,9,30,395.0,197.0,1.8,17.1,414.0,629.26,497.21
2018,10,13,9,45,414.0,206.5,1.9,17.3,446.0,660.85,519.07
2018,10,13,10,0,433.0,216.0,2.0,17.5,478.0,690.74,539.83
2018,10,13,10,15,422.0,227.5,2.05,17.65,491.5,692.03,539.13
2018,10,13,10,30,411.0,239.0,2.1,17.8,505.0,691.03,537.13
2018,10,13,10,45,395.0,245.0,2.2,17.95,506.5,677.05,526.26
2018,10,13,11,0,379.0,251.0,2.3,18.1,508.0,661.26,514.2
2018,10,13,11,15,403.5,247.5,2.35,18.2,525.0,671.46,521.87
2018,10,13,11,30,428.0,244.0,2.4,18.3,542.0,679.06,527.49
2018,10,13,11,45,481.0,227.5,2.5,18.4,564.0,695.47,540.58
2018,10,13,12,0,534.0,211.0,2.6,18.5,586.0,707.55,550.39
2018,10,13,12,15,412.5,249.5,2.65,18.5,538.0,625.81,487.97
2018,10,13,12,30,291.0,288.0,2.7,18.5,490.0,536.68,419.84
2018,10,13,12,45,422.0,247.0,2.75,18.5,533.5,592.06,464.21
2018,10,13,13,0,553.0,206.0,2.8,18.5,577.0,625.18,490.57
2018,10,13,13,15,676.0,162.0,2.85,18.4,601.5,642.69,504.82
2018,10,13,13,30,799.0,118.0,2.9,18.3,626.0,641.41,504.57
2018,10,13,13,45,830.5,103.5,2.9,18.2,611.0,603.54,474.95
2018,10,13,14,0,862.0,89.0,2.9,18.1,596.0,560.48,440.43
2018,10,13,14,15,881.0,78.5,2.9,17.95,570.5,510.13,398.9
2018,10,13,14,30,900.0,68.0,2.9,17.8,545.0,456.93,353.36
2018,10,13,14,45,883.5,66.0,2.9,17.7,504.0,394.95,299.47
2018,10,13,15,0,867.0,64.0,2.9,17.6,463.0,333.36,244.5
2018,10,13,15,15,842.5,61.0,2.9,17.6,417.0,269.52,187.21
2018,10,13,15,30,818.0,58.0,2.9,17.6,371.0,207.63,132.45
2018,10,13,15,45,783.0,55.0,2.85,17.15,322.0,143.23,80.24
2018,10,13,16,0,748.0,52.0,2.8,16.7,273.0,85.85,43.12
2018,10,13,16,15,693.5,47.5,2.75,16.3,223.0,39.0,29.0
2018,10,13,16,30,639.0,43.0,2.7,15.9,173.0,36.15,26.34
2018,10,13,16,45,523.0,38.0,2.7,15.55,124.5,30.0,20.56
2018,10,13,17,0,407.0,33.0,2.7,15.2,76.0,27.05,16.98
2018,10,13,17,15,218.0,19.5,2.7,14.85,41.0,16.05,0.0
2018,10,13,17,30,29.0,6.0,2.7,14.5,6.0,5.46,0.0
2018,10,13,17,45,14.5,3.0,2.65,14.15,3.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.45,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,12.7,8.0,18.58,0.0
2018,10,14,6,45,12.0,16.5,1.35,12.95,17.0,21.53,10.34
2018,10,14,7,0,0.0,26.0,1.3,13.2,26.0,22.9,13.49
2018,10,14,7,15,24.0,41.0,1.15,13.45,46.5,55.97,42.6
2018,10,14,7,30,48.0,56.0,1.0,13.7,67.0,100.32,81.31
2018,10,14,7,45,29.0,81.0,0.85,13.95,88.0,106.29,85.9
2018,10,14,8,0,10.0,106.0,0.7,14.2,109.0,110.94,89.01
2018,10,14,8,15,241.0,112.0,0.8,14.45,208.5,343.05,284.85
2018,10,14,8,30,472.0,118.0,0.9,14.7,308.0,571.05,462.07
2018,10,14,8,45,644.0,98.5,0.95,15.0,389.0,718.09,565.99
2018,10,14,9,0,816.0,79.0,1.0,15.3,470.0,857.51,660.06
2018,10,14,9,15,858.0,76.0,1.0,15.6,516.5,897.93,683.09
2018,10,14,9,30,900.0,73.0,1.0,15.9,563.0,945.47,711.79
2018,10,14,9,45,912.5,74.5,1.05,16.15,597.0,968.33,724.88
2018,10,14,10,0,925.0,76.0,1.1,16.4,631.0,987.62,736.03
2018,10,14,10,15,935.0,77.0,1.1,16.75,658.5,1000.12,741.67
2018,10,14,10,30,945.0,78.0,1.1,17.1,686.0,1008.69,744.99
2018,10,14,10,45,952.5,78.0,1.15,17.45,706.0,1009.6,744.56
2018,10,14,11,0,960.0,78.0,1.2,17.8,726.0,1006.43,741.77
2018,10,14,11,15,965.5,79.0,1.2,18.15,739.0,998.44,735.17
2018,10,14,11,30,971.0,80.0,1.2,18.5,752.0,986.29,726.15
2018,10,14,11,45,973.5,79.5,1.2,18.85,755.5,965.61,711.82
2018,10,14,12,0,976.0,79.0,1.2,19.2,759.0,941.01,695.16
2018,10,14,12,15,977.5,78.0,1.25,19.5,755.0,911.17,676.1
2018,10,14,12,30,979.0,77.0,1.3,19.8,751.0,877.66,654.57
2018,10,14,12,45,976.5,76.5,1.3,20.05,738.0,838.08,628.32
2018,10,14,13,0,974.0,76.0,1.3,20.3,725.0,795.39,599.86
2018,10,14,13,15,969.5,75.0,1.35,20.5,704.0,747.87,568.5
2018,10,14,13,30,965.0,74.0,1.4,20.7,683.0,697.82,532.52
2018,10,14,13,45,959.0,73.0,1.45,20.85,655.5,644.57,492.98
2018,10,14,14,0,953.0,72.0,1.5,21.0,628.0,589.39,450.64
2018,10,14,14,15,941.5,70.0,1.55,21.05,592.0,528.88,402.97
2018,10,14,14,30,930.0,68.0,1.6,21.1,556.0,467.56,352.87
2018,10,14,14,45,913.5,65.5,1.65,21.1,514.0,403.41,298.87
2018,10,14,15,0,897.0,63.0,1.7,21.1,472.0,339.62,243.51
2018,10,14,15,15,872.5,61.0,1.7,21.1,425.5,274.94,186.76
2018,10,14,15,30,848.0,59.0,1.7,21.1,379.0,212.12,132.39
2018,10,14,15,45,813.0,55.5,1.8,20.75,328.5,145.55,79.65
2018,10,14,16,0,778.0,52.0,1.9,20.4,278.0,85.92,42.15
2018,10,14,16,15,724.0,47.5,1.95,19.7,227.0,39.27,28.79
2018,10,14,16,30,670.0,43.0,2.0,19.0,176.0,36.42,26.18
2018,10,14,16,45,557.5,37.5,2.1,18.3,126.5,32.54,22.43
2018,10,14,17,0,445.0,32.0,2.2,17.6,77.0,26.39,15.99
2018,10,14,17,15,249.5,19.5,2.25,17.05,42.0,16.26,0.0
2018,10,14,17,30,54.0,7.0,2.3,16.5,7.0,6.37,0.0
2018,10,14,17,45,27.0,3.5,2.4,15.95,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,96.0,8.0,3.15,13.0,11.0,0.0,0.0
2018,10,15,6,30,192.0,16.0,3.3,13.3,22.0,112.13,0.0
2018,10,15,6,45,360.0,25.0,3.45,13.65,62.0,264.85,182.24
2018,10,15,7,0,528.0,34.0,3.6,14.0,102.0,390.66,316.5
2018,10,15,7,15,607.5,39.5,3.65,14.35,151.0,475.66,393.12
2018,10,15,7,30,687.0,45.0,3.7,14.7,200.0,565.44,468.14
2018,10,15,7,45,735.5,49.0,3.75,15.05,250.0,634.71,523.23
2018,10,15,8,0,784.0,53.0,3.8,15.4,300.0,705.28,576.88
2018,10,15,8,15,815.5,56.0,3.55,15.85,348.5,761.35,616.06
2018,10,15,8,30,847.0,59.0,3.3,16.3,397.0,808.17,646.73
2018,10,15,8,45,869.0,61.0,3.05,16.8,441.5,851.95,673.83
2018,10,15,9,0,891.0,63.0,2.8,17.3,486.0,893.58,698.31
2018,10,15,9,15,906.5,64.5,2.6,17.85,525.5,926.02,715.76
2018,10,15,9,30,922.0,66.0,2.4,18.4,565.0,955.37,730.57
2018,10,15,9,45,933.0,67.5,2.15,18.95,598.5,977.09,739.2
2018,10,15,10,0,944.0,69.0,1.9,19.5,632.0,995.13,744.97
2018,10,15,10,15,952.0,70.0,1.75,19.9,658.5,1005.81,747.36
2018,10,15,10,30,960.0,71.0,1.6,20.3,685.0,1012.48,747.17
2018,10,15,10,45,965.0,72.0,1.4,20.65,704.0,1012.2,741.85
2018,10,15,11,0,970.0,73.0,1.2,21.0,723.0,1007.79,733.88
2018,10,15,11,15,972.5,73.5,1.2,21.25,734.0,996.3,725.42
2018,10,15,11,30,975.0,74.0,1.2,21.5,745.0,980.75,714.63
2018,10,15,11,45,975.5,74.0,1.2,21.7,747.5,958.83,700.08
2018,10,15,12,0,976.0,74.0,1.2,21.9,750.0,933.06,683.23
2018,10,15,12,15,975.0,73.5,1.4,21.9,744.5,901.74,666.24
2018,10,15,12,30,974.0,73.0,1.6,21.9,739.0,866.91,646.34
2018,10,15,12,45,970.5,73.0,1.75,21.9,725.5,827.34,622.11
2018,10,15,13,0,967.0,73.0,1.9,21.9,712.0,784.75,595.28
2018,10,15,13,15,961.0,72.0,2.05,21.75,690.5,736.57,564.26
2018,10,15,13,30,955.0,71.0,2.2,21.6,669.0,686.01,528.35
2018,10,15,13,45,945.5,70.0,2.3,21.5,640.0,631.27,487.51
2018,10,15,14,0,936.0,69.0,2.4,21.4,611.0,574.99,444.02
2018,10,15,14,15,923.5,67.5,2.5,21.2,575.5,515.5,396.61
2018,10,15,14,30,911.0,66.0,2.6,21.0,540.0,455.35,346.85
2018,10,15,14,45,893.0,64.5,2.65,20.8,498.5,392.81,293.4
2018,10,15,15,0,875.0,63.0,2.7,20.6,457.0,330.8,238.87
2018,10,15,15,15,850.0,60.5,2.7,20.6,411.0,266.98,182.26
2018,10,15,15,30,825.0,58.0,2.7,20.6,365.0,202.15,125.92
2018,10,15,15,45,788.5,54.5,2.8,20.05,315.5,139.99,76.67
2018,10,15,16,0,752.0,51.0,2.9,19.5,266.0,81.97,40.47
2018,10,15,16,15,695.0,47.0,2.95,18.95,216.0,38.84,28.5
2018,10,15,16,30,638.0,43.0,3.0,18.4,166.0,36.46,26.24
2018,10,15,16,45,540.5,36.0,3.05,17.85,119.0,31.22,21.26
2018,10,15,17,0,443.0,29.0,3.1,17.3,72.0,25.99,15.37
2018,10,15,17,15,260.5,18.5,3.0,16.9,40.0,15.48,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.5,8.0,7.28,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.1,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,16,6,15,91.5,8.0,0.65,12.9,10.5,0.0,0.0
2018,10,16,6,30,183.0,16.0,0.6,13.0,21.0,107.44,0.0
2018,10,16,6,45,350.0,25.0,0.6,13.1,60.0,257.46,168.32
2018,10,16,7,0,517.0,34.0,0.6,13.2,99.0,383.23,304.29
2018,10,16,7,15,586.5,40.5,0.55,13.5,145.5,462.33,372.84
2018,10,16,7,30,656.0,47.0,0.5,13.8,192.0,545.42,438.77
2018,10,16,7,45,711.5,51.5,0.5,14.05,243.5,619.33,493.99
2018,10,16,8,0,767.0,56.0,0.5,14.3,295.0,695.07,547.71
2018,10,16,8,15,800.0,58.5,0.55,14.9,343.0,751.07,585.14
2018,10,16,8,30,833.0,61.0,0.6,15.5,391.0,806.23,620.85
2018,10,16,8,45,861.5,62.0,0.65,16.05,436.5,845.49,644.85
2018,10,16,9,0,890.0,63.0,0.7,16.6,482.0,891.28,672.9
2018,10,16,9,15,906.0,64.5,0.85,17.2,521.5,924.05,693.58
2018,10,16,9,30,922.0,66.0,1.0,17.8,561.0,953.75,712.23
2018,10,16,9,45,933.5,67.5,1.15,18.45,594.5,975.85,725.7
2018,10,16,10,0,945.0,69.0,1.3,19.1,628.0,994.28,736.82
2018,10,16,10,15,953.0,69.5,1.4,19.35,654.0,1004.25,742.78
2018,10,16,10,30,961.0,70.0,1.5,19.6,680.0,1010.23,746.39
2018,10,16,10,45,965.0,70.5,1.55,19.85,698.0,1008.33,744.28
2018,10,16,11,0,969.0,71.0,1.6,20.1,716.0,1002.33,739.78
2018,10,16,11,15,972.0,71.5,1.65,20.3,727.0,991.3,732.35
2018,10,16,11,30,975.0,72.0,1.7,20.5,738.0,976.2,722.44
2018,10,16,11,45,974.5,72.0,1.75,20.7,740.0,953.39,707.59
2018,10,16,12,0,974.0,72.0,1.8,20.9,742.0,926.79,690.35
2018,10,16,12,15,794.5,133.0,1.85,20.95,676.5,821.13,620.05
2018,10,16,12,30,615.0,194.0,1.9,21.0,611.0,715.18,546.11
2018,10,16,12,45,529.0,215.5,1.95,21.05,569.5,639.48,491.67
2018,10,16,13,0,443.0,237.0,2.0,21.1,528.0,572.88,442.31
2018,10,16,13,15,481.5,218.5,2.1,21.05,525.5,556.89,431.79
2018,10,16,13,30,520.0,200.0,2.2,21.0,523.0,536.36,416.98
2018,10,16,13,45,632.0,159.5,2.25,20.95,534.5,537.04,417.62
2018,10,16,14,0,744.0,119.0,2.3,20.9,546.0,520.88,404.28
2018,10,16,14,15,825.5,92.0,2.4,20.8,539.0,490.82,378.8
2018,10,16,14,30,907.0,65.0,2.5,20.7,532.0,450.55,343.42
2018,10,16,14,45,889.0,63.0,2.6,20.55,490.5,387.85,289.69
2018,10,16,15,0,871.0,61.0,2.7,20.4,449.0,325.71,234.99
2018,10,16,15,15,845.5,59.0,2.7,20.4,403.5,262.6,178.89
2018,10,16,15,30,820.0,57.0,2.7,20.4,358.0,198.54,123.23
2018,10,16,15,45,783.0,53.5,2.95,19.8,309.0,136.78,74.51
2018,10,16,16,0,746.0,50.0,3.2,19.2,260.0,79.22,39.03
2018,10,16,16,15,687.5,45.5,3.3,18.6,210.0,37.63,27.46
2018,10,16,16,30,629.0,41.0,3.4,18.0,160.0,34.74,24.75
2018,10,16,16,45,512.5,35.5,3.5,17.4,113.0,30.84,20.91
2018,10,16,17,0,396.0,30.0,3.6,16.8,66.0,24.82,14.07
2018,10,16,17,15,219.5,17.5,3.65,16.3,35.5,15.92,0.0
2018,10,16,17,30,43.0,5.0,3.7,15.8,5.0,4.55,0.0
2018,10,16,17,45,21.5,2.5,3.8,15.35,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,6,15,12.5,4.5,0.95,12.05,5.0,0.0,0.0
2018,10,17,6,30,25.0,9.0,1.0,12.2,10.0,20.86,0.0
2018,10,17,6,45,152.0,26.0,1.05,12.3,43.5,145.57,89.41
2018,10,17,7,0,279.0,43.0,1.1,12.4,77.0,256.29,205.89
2018,10,17,7,15,407.0,48.0,1.1,12.6,123.5,359.84,296.14
2018,10,17,7,30,535.0,53.0,1.1,12.8,170.0,473.53,390.42
2018,10,17,7,45,480.5,74.0,1.15,13.0,198.0,480.85,396.75
2018,10,17,8,0,426.0,95.0,1.2,13.2,226.0,476.96,393.6
2018,10,17,8,15,591.0,84.5,1.2,13.45,298.0,618.6,502.39
2018,10,17,8,30,756.0,74.0,1.2,13.7,370.0,756.87,600.81
2018,10,17,8,45,804.0,72.0,1.2,14.0,419.0,816.05,638.97
2018,10,17,9,0,852.0,70.0,1.2,14.3,468.0,865.2,670.05
2018,10,17,9,15,870.5,71.0,1.25,14.6,507.0,898.63,690.64
2018,10,17,9,30,889.0,72.0,1.3,14.9,546.0,929.23,709.32
2018,10,17,9,45,903.0,73.0,1.3,15.25,579.5,952.47,722.06
2018,10,17,10,0,917.0,74.0,1.3,15.6,613.0,972.23,732.56
2018,10,17,10,15,916.0,78.0,1.2,15.9,636.0,977.75,732.16
2018,10,17,10,30,915.0,82.0,1.1,16.2,659.0,979.29,729.42
2018,10,17,10,45,930.0,79.5,1.05,16.5,680.5,984.16,729.94
2018,10,17,11,0,945.0,77.0,1.0,16.8,702.0,984.99,727.94
2018,10,17,11,15,948.5,77.5,1.05,17.05,713.0,974.6,720.98
2018,10,17,11,30,952.0,78.0,1.1,17.3,724.0,960.23,711.71
2018,10,17,11,45,953.0,78.0,1.15,17.5,727.0,939.11,698.29
2018,10,17,12,0,954.0,78.0,1.2,17.7,730.0,914.23,682.48
2018,10,17,12,15,952.0,78.5,1.3,17.8,724.5,883.74,663.91
2018,10,17,12,30,950.0,79.0,1.4,17.9,719.0,849.87,642.85
2018,10,17,12,45,946.0,78.5,1.5,18.0,705.5,810.15,617.49
2018,10,17,13,0,942.0,78.0,1.6,18.1,692.0,767.56,589.73
2018,10,17,13,15,935.5,77.0,1.75,18.05,670.5,720.05,558.38
2018,10,17,13,30,929.0,76.0,1.9,18.0,649.0,670.31,522.4
2018,10,17,13,45,919.0,75.0,2.05,17.9,620.0,616.53,482.1
2018,10,17,14,0,909.0,74.0,2.2,17.8,591.0,561.34,439.1
2018,10,17,14,15,895.0,73.0,2.4,17.6,556.0,503.09,392.32
2018,10,17,14,30,881.0,72.0,2.6,17.4,521.0,444.38,343.2
2018,10,17,14,45,861.5,69.5,2.75,17.2,479.5,382.09,289.41
2018,10,17,15,0,842.0,67.0,2.9,17.0,438.0,318.71,233.24
2018,10,17,15,15,815.5,64.0,2.9,17.0,392.5,255.65,176.63
2018,10,17,15,30,789.0,61.0,2.9,17.0,347.0,194.92,123.19
2018,10,17,15,45,748.5,57.5,3.15,16.4,298.5,134.77,75.51
2018,10,17,16,0,708.0,54.0,3.4,15.8,250.0,79.31,41.4
2018,10,17,16,15,645.0,49.0,3.4,15.35,200.5,40.7,30.56
2018,10,17,16,30,582.0,44.0,3.4,14.9,151.0,37.54,27.53
2018,10,17,16,45,476.5,37.0,3.4,14.45,106.5,29.65,20.09
2018,10,17,17,0,371.0,30.0,3.4,14.0,62.0,24.99,13.89
2018,10,17,17,15,213.0,18.5,3.35,13.7,34.0,16.83,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.4,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.1,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,18,6,15,13.0,4.0,1.2,12.05,4.5,0.0,0.0
2018,10,18,6,30,26.0,8.0,1.2,12.2,9.0,20.44,0.0
2018,10,18,6,45,98.5,23.5,1.15,12.35,34.0,98.59,54.63
2018,10,18,7,0,171.0,39.0,1.1,12.5,59.0,184.74,147.36
2018,10,18,7,15,294.0,48.5,1.1,12.7,103.0,282.0,232.87
2018,10,18,7,30,417.0,58.0,1.1,12.9,147.0,396.82,329.2
2018,10,18,7,45,344.0,83.0,1.15,13.05,169.0,386.27,320.89
2018,10,18,8,0,271.0,108.0,1.2,13.2,191.0,356.89,296.96
2018,10,18,8,15,512.0,90.0,1.15,13.45,277.5,560.34,459.17
2018,10,18,8,30,753.0,72.0,1.1,13.7,364.0,750.71,596.08
2018,10,18,8,45,805.0,69.0,1.1,14.0,413.5,811.73,634.81
2018,10,18,9,0,857.0,66.0,1.1,14.3,463.0,862.92,667.23
2018,10,18,9,15,874.0,68.0,1.05,14.6,502.0,896.36,686.13
2018,10,18,9,30,891.0,70.0,1.0,14.9,541.0,926.88,702.94
2018,10,18,9,45,903.0,71.5,0.95,15.25,574.0,948.84,713.72
2018,10,18,10,0,915.0,73.0,0.9,15.6,607.0,967.27,722.21
2018,10,18,10,15,923.0,74.5,0.85,16.05,633.0,978.18,725.58
2018,10,18,10,30,931.0,76.0,0.8,16.5,659.0,985.21,726.63
2018,10,18,10,45,927.5,79.5,0.75,16.9,674.5,979.82,720.06
2018,10,18,11,0,924.0,83.0,0.7,17.3,690.0,970.5,711.36
2018,10,18,11,15,936.0,80.5,0.7,17.7,703.5,964.54,706.13
2018,10,18,11,30,948.0,78.0,0.7,18.1,717.0,954.47,698.4
2018,10,18,11,45,949.0,78.5,0.7,18.5,720.0,933.99,684.22
2018,10,18,12,0,950.0,79.0,0.7,18.9,723.0,909.74,667.88
2018,10,18,12,15,948.0,79.0,0.8,19.15,717.5,878.78,649.51
2018,10,18,12,30,946.0,79.0,0.9,19.4,712.0,844.47,628.72
2018,10,18,12,45,941.5,79.0,1.05,19.65,698.5,805.07,604.87
2018,10,18,13,0,937.0,79.0,1.2,19.9,685.0,762.83,578.47
2018,10,18,13,15,930.5,78.0,1.35,20.0,663.5,715.54,547.65
2018,10,18,13,30,924.0,77.0,1.5,20.1,642.0,666.04,512.39
2018,10,18,13,45,914.0,75.5,1.6,20.15,613.0,612.01,472.16
2018,10,18,14,0,904.0,74.0,1.7,20.2,584.0,556.6,429.39
2018,10,18,14,15,890.0,72.0,1.85,20.05,548.5,497.68,382.81
2018,10,18,14,30,876.0,70.0,2.0,19.9,513.0,438.36,333.94
2018,10,18,14,45,856.0,68.0,2.15,19.8,472.0,376.76,281.45
2018,10,18,15,0,836.0,66.0,2.3,19.7,431.0,314.14,226.65
2018,10,18,15,15,809.0,63.5,2.3,19.7,386.0,251.91,171.53
2018,10,18,15,30,782.0,61.0,2.3,19.7,341.0,192.05,119.62
2018,10,18,15,45,741.0,57.5,2.5,19.15,292.5,132.41,73.14
2018,10,18,16,0,700.0,54.0,2.7,18.6,244.0,77.53,40.23
2018,10,18,16,15,636.5,48.5,2.8,18.1,195.0,40.38,29.89
2018,10,18,16,30,573.0,43.0,2.9,17.6,146.0,36.75,26.47
2018,10,18,16,45,458.5,36.0,3.05,17.05,101.5,28.88,19.11
2018,10,18,17,0,344.0,29.0,3.2,16.5,57.0,24.2,12.44
2018,10,18,17,15,194.5,17.5,3.3,16.05,31.0,15.92,0.0
2018,10,18,17,30,45.0,6.0,3.4,15.6,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,3.5,15.15,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,19,6,15,66.0,6.5,0.9,12.85,8.0,0.0,0.0
2018,10,19,6,30,132.0,13.0,1.0,13.0,16.0,78.54,0.0
2018,10,19,6,45,282.5,23.5,1.1,13.15,50.0,212.91,110.56
2018,10,19,7,0,433.0,34.0,1.2,13.3,84.0,339.11,268.95
2018,10,19,7,15,472.5,38.5,1.3,13.6,117.5,389.84,318.69
2018,10,19,7,30,512.0,43.0,1.4,13.9,151.0,442.57,365.5
2018,10,19,7,45,256.0,56.5,1.5,14.2,110.5,283.28,236.83
2018,10,19,8,0,0.0,70.0,1.6,14.5,70.0,63.31,48.31
2018,10,19,8,15,3.5,97.0,1.55,14.9,98.5,93.87,74.39
2018,10,19,8,30,7.0,124.0,1.5,15.3,127.0,124.88,100.08
2018,10,19,8,45,53.5,147.5,1.5,15.7,172.0,202.2,164.93
2018,10,19,9,0,100.0,171.0,1.5,16.1,217.0,286.96,233.57
2018,10,19,9,15,197.5,177.0,1.5,16.65,277.5,399.64,323.27
2018,10,19,9,30,295.0,183.0,1.5,17.2,338.0,497.62,398.33
2018,10,19,9,45,401.5,178.5,1.55,17.7,403.0,612.81,483.67
2018,10,19,10,0,508.0,174.0,1.6,18.2,468.0,708.72,552.37
2018,10,19,10,15,600.5,158.5,1.6,18.75,521.0,786.14,604.4
2018,10,19,10,30,693.0,143.0,1.6,19.3,574.0,853.06,647.47
2018,10,19,10,45,592.0,179.0,1.6,19.8,554.5,791.97,602.93
2018,10,19,11,0,491.0,215.0,1.6,20.3,535.0,722.16,551.18
2018,10,19,11,15,448.5,231.5,1.6,20.8,527.5,691.05,527.35
2018,10,19,11,30,406.0,248.0,1.6,21.3,520.0,658.62,502.23
