Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,11,45,453.5,234.0,1.6,21.8,539.0,672.5,512.15
2018,10,19,12,0,501.0,220.0,1.6,22.3,558.0,682.38,518.72
2018,10,19,12,15,650.0,172.5,1.6,22.55,607.0,742.65,562.7
2018,10,19,12,30,799.0,125.0,1.6,22.8,656.0,781.71,589.14
2018,10,19,12,45,834.0,112.0,1.65,23.05,656.5,762.38,575.78
2018,10,19,13,0,869.0,99.0,1.7,23.3,657.0,737.6,559.26
2018,10,19,13,15,885.5,91.0,1.85,23.3,643.5,696.76,531.54
2018,10,19,13,30,902.0,83.0,2.0,23.3,630.0,656.36,502.64
2018,10,19,13,45,891.5,81.5,2.1,23.25,601.5,603.05,462.81
2018,10,19,14,0,881.0,80.0,2.2,23.2,573.0,548.48,420.67
2018,10,19,14,15,865.5,78.5,2.35,23.05,537.5,490.53,374.75
2018,10,19,14,30,850.0,77.0,2.5,22.9,502.0,431.88,326.51
2018,10,19,14,45,829.5,74.5,2.6,22.75,461.5,370.43,274.43
2018,10,19,15,0,809.0,72.0,2.7,22.6,421.0,310.03,221.83
2018,10,19,15,15,780.0,69.0,2.7,22.6,376.0,248.49,167.99
2018,10,19,15,30,751.0,66.0,2.7,22.6,331.0,189.65,117.68
2018,10,19,15,45,708.0,61.5,2.95,21.8,282.5,130.91,72.73
2018,10,19,16,0,665.0,57.0,3.2,21.0,234.0,77.27,41.13
2018,10,19,16,15,599.0,51.0,3.3,20.25,186.0,39.04,28.42
2018,10,19,16,30,533.0,45.0,3.4,19.5,138.0,35.41,25.04
2018,10,19,16,45,425.0,36.0,3.5,18.75,95.0,28.98,18.95
2018,10,19,17,0,317.0,27.0,3.6,18.0,52.0,22.45,10.22
2018,10,19,17,15,170.5,15.5,3.7,17.5,27.5,14.1,0.0
2018,10,19,17,30,24.0,4.0,3.8,17.0,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,16.5,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,6,15,20.0,2.5,1.4,12.25,3.0,0.0,0.0
2018,10,20,6,30,40.0,5.0,1.5,12.4,6.0,24.74,0.0
2018,10,20,6,45,166.0,17.5,1.55,12.6,34.5,139.74,61.32
2018,10,20,7,0,292.0,30.0,1.6,12.8,63.0,248.79,198.01
2018,10,20,7,15,398.5,35.5,1.6,13.0,104.5,336.99,277.89
2018,10,20,7,30,505.0,41.0,1.6,13.2,146.0,434.26,360.71
2018,10,20,7,45,252.5,43.0,1.6,13.45,95.5,259.76,218.72
2018,10,20,8,0,0.0,45.0,1.6,13.7,45.0,39.69,28.4
2018,10,20,8,15,1.0,77.0,1.45,14.05,77.5,70.31,54.65
2018,10,20,8,30,2.0,109.0,1.3,14.4,110.0,104.06,82.87
2018,10,20,8,45,14.0,139.5,1.15,14.75,146.0,146.26,117.96
2018,10,20,9,0,26.0,170.0,1.0,15.1,182.0,189.15,152.75
2018,10,20,9,15,81.0,192.0,0.9,15.6,233.5,277.9,224.68
2018,10,20,9,30,136.0,214.0,0.8,16.1,285.0,370.86,296.61
2018,10,20,9,45,308.0,200.5,0.65,16.55,374.0,531.55,418.86
2018,10,20,10,0,480.0,187.0,0.5,17.0,463.0,696.82,534.78
2018,10,20,10,15,575.0,171.5,0.5,17.45,516.5,775.04,585.67
2018,10,20,10,30,670.0,156.0,0.5,17.9,570.0,844.85,629.25
2018,10,20,10,45,775.0,126.5,0.5,18.35,618.5,897.25,660.54
2018,10,20,11,0,880.0,97.0,0.5,18.8,667.0,942.08,686.68
2018,10,20,11,15,909.5,88.0,0.75,18.85,685.5,944.93,692.47
2018,10,20,11,30,939.0,79.0,1.0,18.9,704.0,943.26,695.72
2018,10,20,11,45,931.5,82.5,1.25,18.95,704.0,918.91,683.74
2018,10,20,12,0,924.0,86.0,1.5,19.0,704.0,891.17,669.03
2018,10,20,12,15,930.5,83.0,1.7,18.9,701.0,864.49,654.17
2018,10,20,12,30,937.0,80.0,1.9,18.8,698.0,834.07,636.25
2018,10,20,12,45,932.5,79.5,2.05,18.75,684.0,794.45,610.92
2018,10,20,13,0,928.0,79.0,2.2,18.7,670.0,752.05,583.17
2018,10,20,13,15,921.5,78.0,2.25,18.6,649.0,705.2,550.36
2018,10,20,13,30,915.0,77.0,2.3,18.5,628.0,656.16,513.65
2018,10,20,13,45,881.5,82.5,2.35,18.35,593.0,596.31,467.68
2018,10,20,14,0,848.0,88.0,2.4,18.2,558.0,538.32,421.79
2018,10,20,14,15,858.5,79.0,2.45,18.05,529.5,486.05,378.84
2018,10,20,14,30,869.0,70.0,2.5,17.9,501.0,431.59,332.32
2018,10,20,14,45,849.5,68.0,2.5,17.7,460.5,370.72,279.35
2018,10,20,15,0,830.0,66.0,2.5,17.5,420.0,308.86,224.36
2018,10,20,15,15,802.0,63.0,2.5,17.5,374.5,246.48,168.66
2018,10,20,15,30,774.0,60.0,2.5,17.5,329.0,186.64,116.49
2018,10,20,15,45,733.5,56.0,2.55,17.0,281.5,127.37,70.23
2018,10,20,16,0,693.0,52.0,2.6,16.5,234.0,72.82,37.99
2018,10,20,16,15,629.5,47.0,2.65,16.15,186.0,39.31,29.16
2018,10,20,16,30,566.0,42.0,2.7,15.8,138.0,33.08,23.38
2018,10,20,16,45,439.5,34.0,2.75,15.4,93.5,27.38,17.79
2018,10,20,17,0,313.0,26.0,2.8,15.0,49.0,21.68,8.8
2018,10,20,17,15,166.5,14.0,2.8,14.7,25.0,12.73,0.0
2018,10,20,17,30,20.0,2.0,2.8,14.4,1.0,0.0,0.0
2018,10,20,17,45,10.0,1.0,2.8,14.1,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,7.0,2.5,2.05,11.4,2.5,0.0,0.0
2018,10,21,6,30,14.0,5.0,2.1,11.6,5.0,11.6,0.0
2018,10,21,6,45,45.0,16.5,2.15,11.8,20.5,54.57,15.54
2018,10,21,7,0,76.0,28.0,2.2,12.0,36.0,94.53,72.56
2018,10,21,7,15,169.0,38.5,2.25,12.2,69.0,185.06,152.9
2018,10,21,7,30,262.0,49.0,2.3,12.4,102.0,269.11,226.74
2018,10,21,7,45,137.5,69.5,2.4,12.65,98.0,198.23,166.53
2018,10,21,8,0,13.0,90.0,2.5,12.9,94.0,96.42,77.42
2018,10,21,8,15,60.5,117.5,2.45,13.1,140.0,175.55,145.83
2018,10,21,8,30,108.0,145.0,2.4,13.3,186.0,263.89,219.76
2018,10,21,8,45,203.5,157.5,2.4,13.55,245.5,378.2,313.92
2018,10,21,9,0,299.0,170.0,2.4,13.8,305.0,480.4,395.39
2018,10,21,9,15,400.0,167.5,2.35,14.0,364.5,590.64,480.29
2018,10,21,9,30,501.0,165.0,2.3,14.2,424.0,684.94,550.63
2018,10,21,9,45,660.0,133.0,2.25,14.4,496.0,807.66,638.24
2018,10,21,10,0,819.0,101.0,2.2,14.6,568.0,915.92,711.35
2018,10,21,10,15,856.5,94.0,2.15,14.8,601.5,943.49,726.99
2018,10,21,10,30,894.0,87.0,2.1,15.0,635.0,957.94,734.43
2018,10,21,10,45,896.5,89.0,2.1,15.2,652.0,956.25,731.71
2018,10,21,11,0,899.0,91.0,2.1,15.4,669.0,950.75,726.75
2018,10,21,11,15,913.5,88.0,2.1,15.55,683.5,946.56,723.04
2018,10,21,11,30,928.0,85.0,2.1,15.7,698.0,938.29,716.71
2018,10,21,11,45,929.0,85.0,2.1,15.85,700.5,917.48,702.01
2018,10,21,12,0,930.0,85.0,2.1,16.0,703.0,893.02,685.03
2018,10,21,12,15,927.0,85.5,2.25,16.1,697.0,862.27,665.28
2018,10,21,12,30,924.0,86.0,2.4,16.2,691.0,828.31,643.06
2018,10,21,12,45,918.0,85.5,2.5,16.25,676.5,787.96,615.74
2018,10,21,13,0,912.0,85.0,2.6,16.3,662.0,744.99,586.22
2018,10,21,13,15,905.0,84.5,2.85,16.3,641.0,698.95,553.69
2018,10,21,13,30,898.0,84.0,3.1,16.3,620.0,650.8,517.37
2018,10,21,13,45,888.0,82.0,3.3,16.25,591.5,597.54,475.77
2018,10,21,14,0,878.0,80.0,3.5,16.2,563.0,542.99,431.68
2018,10,21,14,15,863.0,78.5,3.7,16.05,528.0,485.56,383.89
2018,10,21,14,30,848.0,77.0,3.9,15.9,493.0,427.44,333.85
2018,10,21,14,45,827.0,74.5,4.05,15.75,452.5,366.09,279.69
2018,10,21,15,0,806.0,72.0,4.2,15.6,412.0,305.84,225.27
2018,10,21,15,15,776.5,68.5,4.2,15.6,366.5,244.11,169.45
2018,10,21,15,30,747.0,65.0,4.2,15.6,321.0,185.16,117.58
2018,10,21,15,45,702.5,61.0,4.3,15.15,273.5,127.23,72.25
2018,10,21,16,0,658.0,57.0,4.4,14.7,226.0,71.09,38.31
2018,10,21,16,15,588.5,50.5,4.35,14.45,178.0,38.91,28.98
2018,10,21,16,30,519.0,44.0,4.3,14.2,130.0,34.84,25.03
2018,10,21,16,45,402.5,35.5,4.2,13.95,88.5,28.85,19.03
2018,10,21,17,0,286.0,27.0,4.1,13.7,47.0,22.83,8.12
2018,10,21,17,15,152.0,15.0,4.0,13.55,24.5,13.64,0.0
2018,10,21,17,30,18.0,3.0,3.9,13.4,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,3.75,13.3,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,11.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,11.7,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.0,2.9,11.9,6.0,5.26,0.0
2018,10,22,7,0,0.0,10.0,3.0,12.1,10.0,8.78,1.47
2018,10,22,7,15,0.0,15.5,2.95,12.3,15.5,13.62,5.89
2018,10,22,7,30,0.0,21.0,2.9,12.5,21.0,18.46,10.21
2018,10,22,7,45,0.0,27.5,2.9,12.65,27.5,24.2,15.26
2018,10,22,8,0,0.0,34.0,2.9,12.8,34.0,29.95,20.26
2018,10,22,8,15,0.0,50.5,2.8,12.95,50.5,44.56,32.81
2018,10,22,8,30,0.0,67.0,2.7,13.1,67.0,59.22,45.26
2018,10,22,8,45,3.0,105.0,2.6,13.3,106.5,99.34,79.23
2018,10,22,9,0,6.0,143.0,2.5,13.5,146.0,141.46,114.26
2018,10,22,9,15,7.5,158.0,2.5,13.65,162.0,157.34,127.04
2018,10,22,9,30,9.0,173.0,2.5,13.8,178.0,173.24,139.76
2018,10,22,9,45,41.5,199.5,2.5,13.95,223.0,246.08,199.93
2018,10,22,10,0,74.0,226.0,2.5,14.1,268.0,305.59,248.03
2018,10,22,10,15,368.0,190.0,2.55,14.25,412.5,591.96,478.34
2018,10,22,10,30,662.0,154.0,2.6,14.4,557.0,832.23,656.3
2018,10,22,10,45,799.5,116.0,2.65,14.5,617.0,904.94,704.96
2018,10,22,11,0,937.0,78.0,2.7,14.6,677.0,968.39,747.91
2018,10,22,11,15,940.5,78.5,2.8,14.7,687.5,957.89,740.12
2018,10,22,11,30,944.0,79.0,2.9,14.8,698.0,943.46,730.43
2018,10,22,11,45,939.0,81.0,3.05,14.85,698.5,919.47,714.65
2018,10,22,12,0,934.0,83.0,3.2,14.9,699.0,892.0,696.42
2018,10,22,12,15,937.5,80.5,3.3,14.95,694.5,863.11,676.75
2018,10,22,12,30,941.0,78.0,3.4,15.0,690.0,830.66,654.41
2018,10,22,12,45,937.0,77.5,3.55,15.0,676.5,791.33,627.3
2018,10,22,13,0,933.0,77.0,3.7,15.0,663.0,749.17,597.81
2018,10,22,13,15,926.0,76.0,3.8,14.95,641.0,701.86,562.98
2018,10,22,13,30,919.0,75.0,3.9,14.9,619.0,652.41,524.32
2018,10,22,13,45,908.5,74.0,4.0,14.85,590.5,599.05,481.51
2018,10,22,14,0,898.0,73.0,4.1,14.8,562.0,544.38,436.33
2018,10,22,14,15,883.0,71.0,4.15,14.7,526.5,485.57,386.47
2018,10,22,14,30,868.0,69.0,4.2,14.6,491.0,426.49,334.84
2018,10,22,14,45,847.5,67.0,4.25,14.45,450.5,365.5,280.3
2018,10,22,15,0,827.0,65.0,4.3,14.3,410.0,303.7,223.97
2018,10,22,15,15,798.0,62.5,4.3,14.3,365.0,241.96,167.62
2018,10,22,15,30,769.0,60.0,4.3,14.3,320.0,182.87,115.27
2018,10,22,15,45,726.5,55.5,4.25,14.0,272.0,123.5,68.56
2018,10,22,16,0,684.0,51.0,4.2,13.7,224.0,69.12,36.72
2018,10,22,16,15,616.5,46.0,4.05,13.5,176.5,38.66,28.85
2018,10,22,16,30,549.0,41.0,3.9,13.3,129.0,32.47,23.0
2018,10,22,16,45,432.0,32.5,3.75,13.15,87.0,26.33,16.83
2018,10,22,17,0,315.0,24.0,3.6,13.0,45.0,20.13,4.73
2018,10,22,17,15,168.0,13.5,3.5,12.85,23.5,12.28,0.0
2018,10,22,17,30,21.0,3.0,3.4,12.7,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,3.3,12.6,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,23,6,15,30.5,3.5,2.45,11.8,4.0,0.0,0.0
2018,10,23,6,30,61.0,7.0,2.4,12.0,8.0,37.01,0.0
2018,10,23,6,45,121.0,18.5,2.35,12.15,28.5,109.96,6.28
2018,10,23,7,0,181.0,30.0,2.3,12.3,49.0,177.83,138.38
2018,10,23,7,15,115.5,50.0,2.3,12.5,64.5,155.17,126.32
2018,10,23,7,30,50.0,70.0,2.3,12.7,80.0,115.0,93.37
2018,10,23,7,45,52.5,89.0,2.3,12.85,102.0,139.32,114.76
2018,10,23,8,0,55.0,108.0,2.3,13.0,124.0,163.36,135.27
2018,10,23,8,15,126.5,126.5,2.35,13.1,171.0,256.27,214.63
2018,10,23,8,30,198.0,145.0,2.4,13.2,218.0,339.76,284.17
2018,10,23,8,45,323.0,146.0,2.5,13.3,282.0,466.05,387.31
2018,10,23,9,0,448.0,147.0,2.6,13.4,346.0,601.28,493.27
2018,10,23,9,15,309.5,181.0,2.7,13.5,324.0,505.95,414.64
2018,10,23,9,30,171.0,215.0,2.8,13.6,302.0,405.0,331.18
2018,10,23,9,45,123.5,226.5,2.9,13.7,291.5,373.15,304.15
2018,10,23,10,0,76.0,238.0,3.0,13.8,281.0,322.33,261.68
2018,10,23,10,15,81.0,253.0,3.05,13.9,300.5,341.85,276.93
2018,10,23,10,30,86.0,268.0,3.1,14.0,320.0,360.94,291.52
2018,10,23,10,45,196.0,264.5,3.2,14.05,387.5,472.84,382.13
2018,10,23,11,0,306.0,261.0,3.3,14.1,455.0,582.28,467.89
2018,10,23,11,15,402.0,244.0,3.4,14.1,503.0,658.8,526.96
2018,10,23,11,30,498.0,227.0,3.5,14.1,551.0,714.98,570.48
2018,10,23,11,45,325.5,263.5,3.6,14.15,475.5,574.48,460.54
2018,10,23,12,0,153.0,300.0,3.7,14.2,400.0,442.21,354.7
2018,10,23,12,15,306.5,265.0,3.65,14.25,463.5,534.85,430.61
2018,10,23,12,30,460.0,230.0,3.6,14.3,527.0,616.55,495.11
2018,10,23,12,45,660.5,162.0,3.6,14.4,579.0,680.61,546.28
2018,10,23,13,0,861.0,94.0,3.6,14.5,631.0,714.44,573.6
2018,10,23,13,15,874.0,87.5,3.45,14.65,616.5,677.52,543.8
2018,10,23,13,30,887.0,81.0,3.3,14.8,602.0,636.94,510.82
2018,10,23,13,45,783.5,104.5,3.15,14.9,548.5,559.14,447.88
2018,10,23,14,0,680.0,128.0,3.0,15.0,495.0,485.52,387.74
2018,10,23,14,15,679.5,117.5,2.95,15.05,464.5,434.87,345.18
2018,10,23,14,30,679.0,107.0,2.9,15.1,434.0,383.09,300.3
2018,10,23,14,45,745.5,85.5,2.85,15.15,416.5,344.97,263.71
2018,10,23,15,0,812.0,64.0,2.8,15.2,399.0,296.83,216.95
2018,10,23,15,15,793.0,59.5,2.8,15.2,356.5,236.53,162.06
2018,10,23,15,30,774.0,55.0,2.8,15.2,314.0,177.72,110.05
2018,10,23,15,45,732.5,51.5,2.95,15.0,267.0,119.24,64.55
2018,10,23,16,0,691.0,48.0,3.1,14.8,220.0,65.56,33.95
2018,10,23,16,15,624.5,43.0,3.1,14.55,172.5,36.09,26.43
2018,10,23,16,30,558.0,38.0,3.1,14.3,125.0,32.77,23.12
2018,10,23,16,45,429.0,30.5,3.05,14.0,83.0,24.67,15.2
2018,10,23,17,0,300.0,23.0,3.0,13.7,41.0,19.33,1.95
2018,10,23,17,15,150.0,11.5,3.1,13.5,20.5,10.46,0.0
2018,10,23,17,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,6,15,17.5,3.5,1.35,12.5,3.5,0.0,0.0
2018,10,24,6,30,35.0,7.0,1.4,12.6,7.0,23.92,0.0
2018,10,24,6,45,197.5,19.0,1.45,12.75,37.0,153.27,0.0
2018,10,24,7,0,360.0,31.0,1.5,12.9,67.0,289.96,223.56
2018,10,24,7,15,478.5,36.5,1.6,13.2,112.0,389.01,317.1
2018,10,24,7,30,597.0,42.0,1.7,13.5,157.0,491.89,404.5
2018,10,24,7,45,652.0,46.0,1.8,13.8,203.5,561.19,460.69
2018,10,24,8,0,707.0,50.0,1.9,14.1,250.0,632.36,515.89
2018,10,24,8,15,742.5,53.5,1.95,14.35,295.5,688.62,557.46
2018,10,24,8,30,778.0,57.0,2.0,14.6,341.0,744.45,597.33
2018,10,24,8,45,802.5,59.5,2.1,14.9,383.0,788.54,627.82
2018,10,24,9,0,827.0,62.0,2.2,15.2,425.0,821.98,650.14
2018,10,24,9,15,844.0,63.5,2.25,15.45,462.0,853.63,670.66
2018,10,24,9,30,861.0,65.0,2.3,15.7,499.0,882.53,689.03
2018,10,24,9,45,873.5,66.5,2.35,15.95,530.5,904.21,702.28
2018,10,24,10,0,886.0,68.0,2.4,16.2,562.0,922.52,713.27
2018,10,24,10,15,894.0,68.5,2.5,16.4,586.0,931.77,718.7
2018,10,24,10,30,902.0,69.0,2.6,16.6,610.0,937.31,721.79
2018,10,24,10,45,907.5,69.5,2.75,16.75,627.5,936.74,721.39
2018,10,24,11,0,913.0,70.0,2.9,16.9,645.0,932.32,718.49
2018,10,24,11,15,915.0,70.5,3.05,17.05,654.5,920.87,710.82
2018,10,24,11,30,917.0,71.0,3.2,17.2,664.0,905.65,700.62
2018,10,24,11,45,917.0,71.0,3.35,17.35,666.0,884.39,686.22
2018,10,24,12,0,917.0,71.0,3.5,17.5,668.0,859.6,669.33
2018,10,24,12,15,915.0,71.0,3.65,17.6,662.0,829.73,648.88
2018,10,24,12,30,913.0,71.0,3.8,17.7,656.0,796.67,626.01
2018,10,24,12,45,909.0,70.0,3.9,17.85,642.5,757.96,598.51
2018,10,24,13,0,905.0,69.0,4.0,18.0,629.0,716.55,568.84
2018,10,24,13,15,885.0,73.0,4.0,18.0,605.0,667.47,531.93
2018,10,24,13,30,865.0,77.0,4.0,18.0,581.0,617.34,492.27
2018,10,24,13,45,867.5,71.5,4.05,18.05,556.5,569.37,453.58
2018,10,24,14,0,870.0,66.0,4.1,18.1,532.0,519.01,411.8
2018,10,24,14,15,844.0,67.5,4.05,18.05,495.5,460.45,362.28
2018,10,24,14,30,818.0,69.0,4.0,18.0,459.0,402.25,311.81
2018,10,24,14,45,590.0,106.5,3.95,17.9,375.5,307.85,235.24
2018,10,24,15,0,362.0,144.0,3.9,17.8,292.0,234.39,177.81
2018,10,24,15,15,464.0,111.5,3.9,17.8,279.0,203.24,145.95
2018,10,24,15,30,566.0,79.0,3.9,17.8,266.0,161.31,104.63
2018,10,24,15,45,612.5,63.0,3.9,17.45,237.0,113.23,64.13
2018,10,24,16,0,659.0,47.0,3.9,17.1,208.0,62.36,32.22
2018,10,24,16,15,590.5,42.5,4.0,16.8,162.5,35.65,25.75
2018,10,24,16,30,522.0,38.0,4.1,16.5,117.0,30.08,20.49
2018,10,24,16,45,395.0,30.0,4.2,16.15,77.0,24.3,14.55
2018,10,24,17,0,268.0,22.0,4.3,15.8,37.0,18.5,0.0
2018,10,24,17,15,134.0,11.0,4.25,15.55,18.5,10.01,0.0
2018,10,24,17,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.85,12.6,4.5,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.8,12.8,9.0,53.24,0.0
2018,10,25,6,45,254.5,19.0,1.75,12.95,39.0,182.81,0.0
2018,10,25,7,0,419.0,29.0,1.7,13.1,69.0,322.72,245.67
2018,10,25,7,15,515.5,35.0,1.7,13.35,113.0,403.55,328.15
2018,10,25,7,30,612.0,41.0,1.7,13.6,157.0,500.11,410.28
2018,10,25,7,45,442.5,60.5,1.7,13.85,156.5,432.02,358.28
2018,10,25,8,0,273.0,80.0,1.7,14.1,156.0,336.58,280.88
2018,10,25,8,15,281.5,101.5,1.65,14.35,192.0,361.25,301.4
2018,10,25,8,30,290.0,123.0,1.6,14.6,228.0,402.52,333.3
2018,10,25,8,45,335.5,135.5,1.6,14.9,271.0,462.43,379.85
2018,10,25,9,0,381.0,148.0,1.6,15.2,314.0,542.2,439.67
2018,10,25,9,15,568.0,122.0,1.5,15.5,393.5,692.01,550.8
2018,10,25,9,30,755.0,96.0,1.4,15.8,473.0,832.62,646.46
2018,10,25,9,45,824.5,82.0,1.35,16.1,518.0,886.52,679.09
2018,10,25,10,0,894.0,68.0,1.3,16.4,563.0,928.11,703.7
2018,10,25,10,15,902.5,69.0,1.25,16.75,588.0,938.43,707.15
2018,10,25,10,30,911.0,70.0,1.2,17.1,613.0,945.0,708.61
2018,10,25,10,45,916.5,71.0,1.15,17.45,631.0,944.94,705.87
2018,10,25,11,0,922.0,72.0,1.1,17.8,649.0,941.0,700.83
2018,10,25,11,15,925.0,72.5,1.05,18.15,659.0,930.27,691.58
2018,10,25,11,30,928.0,73.0,1.0,18.5,669.0,915.71,680.09
2018,10,25,11,45,928.5,73.5,0.95,18.85,671.5,895.2,664.91
2018,10,25,12,0,929.0,74.0,0.9,19.2,674.0,871.06,647.58
2018,10,25,12,15,926.5,74.0,1.0,19.35,668.0,840.4,628.94
2018,10,25,12,30,924.0,74.0,1.1,19.5,662.0,806.54,607.92
2018,10,25,12,45,918.5,74.5,1.2,19.65,648.5,767.96,583.35
2018,10,25,13,0,913.0,75.0,1.3,19.8,635.0,726.72,556.52
2018,10,25,13,15,906.0,74.0,1.45,19.9,614.0,680.41,524.84
2018,10,25,13,30,899.0,73.0,1.6,20.0,593.0,632.04,489.55
2018,10,25,13,45,889.0,71.5,1.75,20.1,565.0,579.62,449.89
2018,10,25,14,0,879.0,70.0,1.9,20.2,537.0,525.91,407.68
2018,10,25,14,15,864.5,68.5,2.05,20.15,502.5,469.1,361.67
2018,10,25,14,30,850.0,67.0,2.2,20.1,468.0,412.01,313.63
2018,10,25,14,45,829.0,64.5,2.4,20.0,428.0,351.7,261.67
2018,10,25,15,0,808.0,62.0,2.6,19.9,388.0,290.75,207.9
2018,10,25,15,15,778.5,59.0,2.6,19.9,344.0,229.95,154.06
2018,10,25,15,30,749.0,56.0,2.6,19.9,300.0,171.9,104.27
2018,10,25,15,45,704.5,52.0,2.85,19.3,253.0,114.47,60.99
2018,10,25,16,0,660.0,48.0,3.1,18.7,206.0,62.26,32.43
2018,10,25,16,15,588.5,43.0,3.2,18.1,160.0,36.25,26.09
2018,10,25,16,30,517.0,38.0,3.3,17.5,114.0,30.21,20.46
2018,10,25,16,45,387.5,29.5,3.45,16.95,74.5,23.98,14.03
2018,10,25,17,0,258.0,21.0,3.6,16.4,35.0,17.69,0.0
2018,10,25,17,15,129.0,10.5,3.7,15.95,17.5,9.55,0.0
2018,10,25,17,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,26,6,15,28.0,3.0,1.45,13.25,3.0,0.0,0.0
2018,10,26,6,30,56.0,6.0,1.4,13.4,6.0,33.44,0.0
2018,10,26,6,45,188.5,15.5,1.35,13.55,30.5,141.84,0.0
2018,10,26,7,0,321.0,25.0,1.3,13.7,55.0,259.1,193.93
2018,10,26,7,15,348.0,31.0,1.3,13.95,81.0,296.35,240.79
2018,10,26,7,30,375.0,37.0,1.3,14.2,107.0,336.15,278.07
2018,10,26,7,45,188.0,60.0,1.25,14.45,95.0,221.94,184.78
2018,10,26,8,0,1.0,83.0,1.2,14.7,83.0,80.39,62.72
2018,10,26,8,15,35.5,109.5,1.2,15.0,122.0,146.9,119.85
2018,10,26,8,30,70.0,136.0,1.2,15.3,161.0,207.08,170.03
2018,10,26,8,45,113.5,156.5,1.2,15.65,203.0,283.83,232.38
2018,10,26,9,0,157.0,177.0,1.2,16.0,245.0,347.13,282.34
2018,10,26,9,15,177.5,192.5,1.25,16.25,275.5,384.21,310.5
2018,10,26,9,30,198.0,208.0,1.3,16.5,306.0,421.21,338.31
2018,10,26,9,45,201.0,225.5,1.3,16.8,330.5,444.21,354.28
2018,10,26,10,0,204.0,243.0,1.3,17.1,355.0,466.2,369.41
2018,10,26,10,15,184.5,256.5,1.35,17.35,361.5,461.23,363.99
2018,10,26,10,30,165.0,270.0,1.4,17.6,368.0,455.29,358.11
2018,10,26,10,45,234.5,270.0,1.5,17.9,413.5,514.92,404.09
2018,10,26,11,0,304.0,270.0,1.6,18.2,459.0,589.77,459.48
2018,10,26,11,15,394.0,248.5,1.65,18.4,497.5,638.33,495.93
2018,10,26,11,30,484.0,227.0,1.7,18.6,536.0,699.58,540.59
2018,10,26,11,45,471.0,228.5,1.8,18.75,530.0,675.43,522.57
2018,10,26,12,0,458.0,230.0,1.9,18.9,524.0,649.85,504.17
2018,10,26,12,15,542.5,200.0,2.0,19.05,545.0,668.71,519.93
2018,10,26,12,30,627.0,170.0,2.1,19.2,566.0,686.76,534.25
2018,10,26,12,45,639.0,163.5,2.2,19.35,560.0,662.04,516.21
2018,10,26,13,0,651.0,157.0,2.3,19.5,554.0,634.31,495.91
2018,10,26,13,15,646.0,151.5,2.35,19.55,534.0,593.48,465.27
2018,10,26,13,30,641.0,146.0,2.4,19.6,514.0,551.25,432.97
2018,10,26,13,45,657.0,134.0,2.45,19.6,495.0,513.23,403.23
2018,10,26,14,0,673.0,122.0,2.5,19.6,476.0,472.15,370.04
2018,10,26,14,15,653.0,117.0,2.5,19.6,442.0,418.46,325.94
2018,10,26,14,30,633.0,112.0,2.5,19.6,408.0,365.69,281.49
2018,10,26,14,45,661.0,96.5,2.5,19.55,382.0,320.69,241.26
2018,10,26,15,0,689.0,81.0,2.5,19.5,356.0,271.73,196.38
2018,10,26,15,15,609.0,82.5,2.5,19.5,305.0,210.42,144.76
2018,10,26,15,30,529.0,84.0,2.5,19.5,254.0,158.06,102.59
2018,10,26,15,45,501.5,73.5,2.5,19.2,214.0,109.71,65.51
2018,10,26,16,0,474.0,63.0,2.5,18.9,174.0,64.74,38.84
2018,10,26,16,15,416.5,53.0,2.5,18.45,134.5,41.35,30.46
2018,10,26,16,30,359.0,43.0,2.5,18.0,95.0,34.44,24.0
2018,10,26,16,45,260.5,31.5,2.5,17.6,61.5,25.79,15.2
2018,10,26,17,0,162.0,20.0,2.5,17.2,28.0,15.86,0.0
2018,10,26,17,15,81.0,10.0,2.5,16.9,14.0,9.1,0.0
2018,10,26,17,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,15,26.0,3.0,1.95,13.65,3.0,0.0,0.0
2018,10,27,6,30,52.0,6.0,2.0,13.8,6.0,5.46,0.0
2018,10,27,6,45,179.0,17.0,2.1,13.95,30.5,113.06,0.0
2018,10,27,7,0,306.0,28.0,2.2,14.1,55.0,253.61,186.69
2018,10,27,7,15,385.5,37.5,2.25,14.35,93.5,329.17,267.33
2018,10,27,7,30,465.0,47.0,2.3,14.6,132.0,411.62,339.8
2018,10,27,7,45,356.0,65.5,2.4,14.85,141.5,368.87,307.33
2018,10,27,8,0,247.0,84.0,2.5,15.1,151.0,304.71,255.11
2018,10,27,8,15,280.5,99.5,2.5,15.35,188.5,357.47,298.91
2018,10,27,8,30,314.0,115.0,2.5,15.6,226.0,429.45,355.92
2018,10,27,8,45,238.5,146.0,2.55,15.9,236.5,393.2,324.03
2018,10,27,9,0,163.0,177.0,2.6,16.2,247.0,352.66,288.78
2018,10,27,9,15,231.5,188.0,2.6,16.4,296.5,444.29,361.79
2018,10,27,9,30,300.0,199.0,2.6,16.6,346.0,520.41,420.53
2018,10,27,9,45,353.0,200.0,2.65,16.85,384.0,570.27,458.15
2018,10,27,10,0,406.0,201.0,2.7,17.1,422.0,638.36,508.43
2018,10,27,10,15,455.5,199.0,2.7,17.3,457.5,680.62,538.96
2018,10,27,10,30,505.0,197.0,2.7,17.5,493.0,720.84,567.77
2018,10,27,10,45,623.5,164.5,2.7,17.7,541.5,794.96,621.46
2018,10,27,11,0,742.0,132.0,2.7,17.9,590.0,857.5,664.06
2018,10,27,11,15,821.0,107.5,2.75,18.05,621.5,882.56,680.56
2018,10,27,11,30,900.0,83.0,2.8,18.2,653.0,898.68,691.23
2018,10,27,11,45,907.0,81.0,2.8,18.35,657.0,881.3,678.43
2018,10,27,12,0,914.0,79.0,2.8,18.5,661.0,860.14,663.41
2018,10,27,12,15,879.5,89.5,2.9,18.55,645.5,815.94,633.12
2018,10,27,12,30,845.0,100.0,3.0,18.6,630.0,776.03,605.74
2018,10,27,12,45,856.0,94.0,3.05,18.65,621.0,744.26,583.69
2018,10,27,13,0,867.0,88.0,3.1,18.7,612.0,704.79,555.81
2018,10,27,13,15,840.5,92.0,3.2,18.65,585.5,656.35,519.04
2018,10,27,13,30,814.0,96.0,3.3,18.6,559.0,603.41,478.13
2018,10,27,13,45,799.0,92.5,3.4,18.5,528.5,549.25,435.52
2018,10,27,14,0,784.0,89.0,3.5,18.4,498.0,494.62,391.22
2018,10,27,14,15,752.0,90.0,3.6,18.3,461.0,436.54,342.9
2018,10,27,14,30,720.0,91.0,3.7,18.2,424.0,379.04,293.82
2018,10,27,14,45,677.0,91.5,3.75,18.05,383.0,320.3,242.94
2018,10,27,15,0,634.0,92.0,3.8,17.9,342.0,265.34,194.63
2018,10,27,15,15,619.0,83.5,3.8,17.9,304.0,212.57,147.35
2018,10,27,15,30,604.0,75.0,3.8,17.9,266.0,161.13,102.68
2018,10,27,15,45,470.5,74.5,3.75,17.45,209.0,106.95,65.12
2018,10,27,16,0,337.0,74.0,3.7,17.0,152.0,67.19,44.32
2018,10,27,16,15,290.0,60.5,3.65,16.7,116.5,45.76,34.5
2018,10,27,16,30,243.0,47.0,3.6,16.4,81.0,36.15,25.56
2018,10,27,16,45,168.0,32.0,3.5,16.05,51.0,24.96,14.3
2018,10,27,17,0,93.0,17.0,3.4,15.7,21.0,13.42,0.0
2018,10,27,17,15,46.5,8.5,3.35,15.55,10.5,7.73,0.0
2018,10,27,17,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,12.0,2.0,2.3,13.65,2.0,0.0,0.0
2018,10,28,6,30,24.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,10,28,6,45,16.0,15.5,2.3,14.15,16.0,22.8,0.0
2018,10,28,7,0,8.0,27.0,2.3,14.4,28.0,36.4,21.4
2018,10,28,7,15,29.0,46.0,2.3,14.75,51.0,73.75,55.97
2018,10,28,7,30,50.0,65.0,2.3,15.1,74.0,110.74,88.63
2018,10,28,7,45,93.5,84.0,2.35,15.4,107.0,177.16,145.91
2018,10,28,8,0,137.0,103.0,2.4,15.7,140.0,234.81,195.06
2018,10,28,8,15,142.0,120.5,2.5,15.9,164.5,262.12,217.53
2018,10,28,8,30,147.0,138.0,2.6,16.1,189.0,289.2,239.32
2018,10,28,8,45,133.0,158.5,2.65,16.35,209.0,303.92,249.95
2018,10,28,9,0,119.0,179.0,2.7,16.6,229.0,317.18,259.19
2018,10,28,9,15,103.5,193.5,2.8,16.8,240.0,303.22,246.86
2018,10,28,9,30,88.0,208.0,2.9,17.0,251.0,304.61,246.72
2018,10,28,9,45,93.5,223.0,3.0,17.15,271.5,325.23,262.58
2018,10,28,10,0,99.0,238.0,3.1,17.3,292.0,345.58,278.05
2018,10,28,10,15,162.5,248.5,3.2,17.45,341.5,431.17,346.0
2018,10,28,10,30,226.0,259.0,3.3,17.6,391.0,498.74,398.66
2018,10,28,10,45,423.5,212.5,3.4,17.7,468.5,656.56,521.82
2018,10,28,11,0,621.0,166.0,3.5,17.8,546.0,784.14,617.81
2018,10,28,11,15,720.0,136.0,3.65,17.85,583.5,827.78,648.57
2018,10,28,11,30,819.0,106.0,3.8,17.9,621.0,860.35,671.91
2018,10,28,11,45,572.0,181.0,3.95,17.95,541.5,715.06,565.37
2018,10,28,12,0,325.0,256.0,4.1,18.0,462.0,551.33,438.06
2018,10,28,12,15,222.0,269.5,4.2,18.0,409.5,456.73,364.15
2018,10,28,12,30,119.0,283.0,4.3,18.0,357.0,381.31,303.37
2018,10,28,12,45,91.5,267.0,4.4,17.95,323.0,325.97,259.93
2018,10,28,13,0,64.0,251.0,4.5,17.9,289.0,284.81,227.08
2018,10,28,13,15,39.5,219.5,4.6,17.85,242.5,232.83,185.45
2018,10,28,13,30,15.0,188.0,4.7,17.8,196.0,178.6,141.6
2018,10,28,13,45,135.5,165.5,4.75,17.75,235.5,233.71,187.97
2018,10,28,14,0,256.0,143.0,4.8,17.7,275.0,269.03,216.49
2018,10,28,14,15,425.5,130.0,4.8,17.6,332.5,322.26,257.19
2018,10,28,14,30,595.0,117.0,4.8,17.5,390.0,353.21,276.93
2018,10,28,14,45,532.0,116.0,4.85,17.4,344.0,293.05,225.34
2018,10,28,15,0,469.0,115.0,4.9,17.3,298.0,236.64,177.1
2018,10,28,15,15,347.0,116.5,4.9,17.3,243.0,179.12,130.86
2018,10,28,15,30,225.0,118.0,4.9,17.3,188.0,135.37,98.31
2018,10,28,15,45,219.5,94.0,4.85,16.8,153.5,97.91,68.13
2018,10,28,16,0,214.0,70.0,4.8,16.3,119.0,61.93,42.66
2018,10,28,16,15,332.5,54.5,4.75,16.1,109.5,41.42,30.74
2018,10,28,16,30,451.0,39.0,4.7,15.9,100.0,31.39,21.44
2018,10,28,16,45,307.0,28.5,4.6,15.65,62.5,23.4,12.69
2018,10,28,17,0,163.0,18.0,4.5,15.4,25.0,16.37,0.0
2018,10,28,17,15,81.5,9.0,4.5,15.2,12.5,8.19,0.0
2018,10,28,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.4,12.45,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,12.7,4.0,0.0,0.0
2018,10,29,6,45,28.0,16.0,4.35,12.9,17.5,29.74,0.0
2018,10,29,7,0,31.0,28.0,4.3,13.1,31.0,62.13,39.56
2018,10,29,7,15,36.0,45.5,4.3,13.35,50.5,78.28,60.0
2018,10,29,7,30,41.0,63.0,4.3,13.6,70.0,102.07,81.64
2018,10,29,7,45,55.0,82.5,4.3,13.8,95.0,135.36,110.99
2018,10,29,8,0,69.0,102.0,4.3,14.0,120.0,169.06,140.24
2018,10,29,8,15,89.5,116.5,4.35,14.2,144.5,215.15,179.46
2018,10,29,8,30,110.0,131.0,4.4,14.4,169.0,249.31,208.19
2018,10,29,8,45,99.5,150.0,4.5,14.6,187.5,264.18,219.51
2018,10,29,9,0,89.0,169.0,4.6,14.8,206.0,261.88,216.67
2018,10,29,9,15,169.5,185.5,4.6,14.95,264.5,368.45,305.13
2018,10,29,9,30,250.0,202.0,4.6,15.1,323.0,478.52,393.59
