Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,9,45,281.0,212.5,4.6,15.25,356.5,519.15,424.73
2018,10,29,10,0,312.0,223.0,4.6,15.4,390.0,559.08,455.18
2018,10,29,10,15,313.5,234.0,4.6,15.5,408.5,571.16,463.22
2018,10,29,10,30,315.0,245.0,4.6,15.6,427.0,581.71,470.21
2018,10,29,10,45,307.5,253.5,4.55,15.7,435.5,579.46,467.13
2018,10,29,11,0,300.0,262.0,4.5,15.8,444.0,575.83,463.13
2018,10,29,11,15,394.0,241.0,4.5,15.9,484.5,627.91,504.82
2018,10,29,11,30,488.0,220.0,4.5,16.0,525.0,692.61,554.64
2018,10,29,11,45,529.0,206.0,4.5,16.1,537.5,698.01,558.75
2018,10,29,12,0,570.0,192.0,4.5,16.2,550.0,699.48,560.16
2018,10,29,12,15,682.0,152.5,4.5,16.35,577.0,733.1,586.86
2018,10,29,12,30,794.0,113.0,4.5,16.5,604.0,747.45,597.41
2018,10,29,12,45,846.0,95.5,4.55,16.7,608.5,734.99,588.26
2018,10,29,13,0,898.0,78.0,4.6,16.9,613.0,711.81,571.3
2018,10,29,13,15,864.0,85.0,4.55,17.05,585.0,657.31,528.04
2018,10,29,13,30,830.0,92.0,4.5,17.2,557.0,605.66,486.04
2018,10,29,13,45,839.5,84.5,4.5,17.35,534.5,560.35,448.74
2018,10,29,14,0,849.0,77.0,4.5,17.5,512.0,512.1,407.93
2018,10,29,14,15,848.5,71.5,4.5,17.5,481.5,458.31,361.66
2018,10,29,14,30,848.0,66.0,4.5,17.5,451.0,403.92,313.37
2018,10,29,14,45,825.5,63.5,4.55,17.5,411.0,342.57,258.58
2018,10,29,15,0,803.0,61.0,4.6,17.5,371.0,282.93,204.3
2018,10,29,15,15,771.5,58.0,4.6,17.5,327.0,222.44,149.83
2018,10,29,15,30,740.0,55.0,4.6,17.5,283.0,164.93,100.1
2018,10,29,15,45,691.5,51.0,4.9,17.15,236.5,108.22,57.59
2018,10,29,16,0,643.0,47.0,5.2,16.8,190.0,57.22,30.83
2018,10,29,16,15,563.5,41.5,5.25,16.35,145.0,35.34,25.35
2018,10,29,16,30,484.0,36.0,5.3,15.9,100.0,28.92,19.24
2018,10,29,16,45,337.0,27.0,5.3,15.45,62.5,22.19,11.29
2018,10,29,17,0,190.0,18.0,5.3,15.0,25.0,16.37,0.0
2018,10,29,17,15,95.0,9.0,5.45,14.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.05,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.2,3.0,0.0,0.0
2018,10,30,6,45,221.5,15.0,4.9,12.4,30.5,133.51,0.0
2018,10,30,7,0,407.0,26.0,5.0,12.6,58.0,294.96,200.9
2018,10,30,7,15,512.5,32.5,5.2,12.95,101.5,394.47,322.43
2018,10,30,7,30,618.0,39.0,5.4,13.3,145.0,496.68,414.59
2018,10,30,7,45,658.5,45.0,5.6,13.65,189.0,558.13,468.34
2018,10,30,8,0,699.0,51.0,5.8,14.0,233.0,620.39,520.24
2018,10,30,8,15,730.5,56.0,5.85,14.35,277.0,674.63,563.27
2018,10,30,8,30,762.0,61.0,5.9,14.7,321.0,728.16,604.17
2018,10,30,8,45,773.5,67.0,5.9,15.1,360.0,764.94,630.6
2018,10,30,9,0,785.0,73.0,5.9,15.5,399.0,799.18,654.48
2018,10,30,9,15,810.0,74.5,5.75,15.8,437.5,836.9,680.09
2018,10,30,9,30,835.0,76.0,5.6,16.1,476.0,872.09,703.25
2018,10,30,9,45,838.0,80.5,5.5,16.45,504.5,888.21,712.08
2018,10,30,10,0,841.0,85.0,5.4,16.8,533.0,900.79,718.38
2018,10,30,10,15,880.5,79.0,5.3,17.05,567.0,921.01,730.57
2018,10,30,10,30,920.0,73.0,5.2,17.3,601.0,947.02,746.87
2018,10,30,10,45,936.0,70.0,5.15,17.6,621.5,951.32,747.69
2018,10,30,11,0,952.0,67.0,5.1,17.9,642.0,951.62,745.95
2018,10,30,11,15,954.5,68.0,5.05,18.1,652.0,940.67,736.65
2018,10,30,11,30,957.0,69.0,5.0,18.3,662.0,925.8,724.8
2018,10,30,11,45,958.0,68.5,4.95,18.5,664.0,903.98,708.16
2018,10,30,12,0,959.0,68.0,4.9,18.7,666.0,878.47,689.05
2018,10,30,12,15,956.5,68.0,4.85,18.8,660.0,847.14,666.11
2018,10,30,12,30,954.0,68.0,4.8,18.9,654.0,812.53,640.85
2018,10,30,12,45,948.5,68.5,4.8,19.0,640.0,773.17,612.36
2018,10,30,13,0,943.0,69.0,4.8,19.1,626.0,731.07,581.72
2018,10,30,13,15,912.0,74.5,4.8,19.1,598.0,675.38,538.91
2018,10,30,13,30,881.0,80.0,4.8,19.1,570.0,619.45,494.42
2018,10,30,13,45,866.0,79.0,4.8,19.15,540.5,565.85,450.8
2018,10,30,14,0,851.0,78.0,4.8,19.2,511.0,512.59,406.26
2018,10,30,14,15,863.0,70.5,4.8,19.1,484.0,462.28,362.9
2018,10,30,14,30,875.0,63.0,4.8,19.0,457.0,410.04,316.33
2018,10,30,14,45,849.5,60.5,4.8,18.95,414.5,347.31,260.49
2018,10,30,15,0,824.0,58.0,4.8,18.9,372.0,286.11,205.1
2018,10,30,15,15,743.0,60.5,4.8,18.9,318.0,217.55,146.08
2018,10,30,15,30,662.0,63.0,4.8,18.9,264.0,156.83,96.28
2018,10,30,15,45,579.5,59.5,4.9,18.3,214.5,101.94,56.73
2018,10,30,16,0,497.0,56.0,5.0,17.7,165.0,57.02,33.58
2018,10,30,16,15,439.5,46.5,4.85,17.1,125.5,36.44,26.19
2018,10,30,16,30,382.0,37.0,4.7,16.5,86.0,29.74,19.81
2018,10,30,16,45,294.0,27.5,4.6,15.9,55.5,22.76,11.11
2018,10,30,17,0,206.0,18.0,4.5,15.3,25.0,16.37,0.0
2018,10,30,17,15,103.0,9.0,4.55,14.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,31,6,15,13.0,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,31,6,30,26.0,3.0,2.4,13.1,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,13.3,22.0,75.72,0.0
2018,10,31,7,0,204.0,27.0,2.3,13.5,42.0,184.79,117.04
2018,10,31,7,15,320.0,37.5,2.4,13.95,81.5,285.34,229.74
2018,10,31,7,30,436.0,48.0,2.5,14.4,121.0,390.25,321.62
2018,10,31,7,45,532.0,51.0,2.55,14.85,168.0,480.0,397.39
2018,10,31,8,0,628.0,54.0,2.6,15.3,215.0,574.67,472.63
2018,10,31,8,15,593.5,69.5,2.75,15.6,244.5,588.4,483.34
2018,10,31,8,30,559.0,85.0,2.9,15.9,274.0,596.91,489.58
2018,10,31,8,45,549.0,100.5,3.05,16.2,306.0,621.4,507.57
2018,10,31,9,0,539.0,116.0,3.2,16.5,338.0,642.68,522.6
2018,10,31,9,15,594.0,115.5,3.3,16.8,380.5,700.43,564.71
2018,10,31,9,30,649.0,115.0,3.4,17.1,423.0,757.02,604.94
2018,10,31,9,45,708.0,108.5,3.5,17.35,465.0,808.18,640.68
2018,10,31,10,0,767.0,102.0,3.6,17.6,507.0,851.71,670.5
2018,10,31,10,15,791.0,99.5,3.65,17.95,534.0,871.27,682.45
2018,10,31,10,30,815.0,97.0,3.7,18.3,561.0,887.36,692.16
2018,10,31,10,45,799.5,105.5,3.75,18.6,572.5,876.81,683.22
2018,10,31,11,0,784.0,114.0,3.8,18.9,584.0,862.76,672.15
2018,10,31,11,15,775.0,119.0,3.8,19.2,590.0,847.34,660.02
2018,10,31,11,30,766.0,124.0,3.8,19.5,596.0,833.54,649.22
2018,10,31,11,45,791.5,116.0,3.85,19.85,605.0,822.64,640.74
2018,10,31,12,0,817.0,108.0,3.9,20.2,614.0,812.11,632.64
2018,10,31,12,15,815.5,107.0,3.8,20.4,608.0,783.41,611.3
2018,10,31,12,30,814.0,106.0,3.7,20.6,602.0,751.84,588.06
2018,10,31,12,45,762.0,118.0,3.65,20.8,574.5,694.59,545.87
2018,10,31,13,0,710.0,130.0,3.6,21.0,547.0,640.61,504.07
2018,10,31,13,15,735.5,116.5,3.6,21.1,535.0,609.0,479.92
2018,10,31,13,30,761.0,103.0,3.6,21.2,523.0,572.61,451.32
2018,10,31,13,45,677.0,120.0,3.6,21.25,479.5,504.37,397.01
2018,10,31,14,0,593.0,137.0,3.6,21.3,436.0,440.8,345.75
2018,10,31,14,15,501.0,147.5,3.7,21.2,388.0,370.51,289.28
2018,10,31,14,30,409.0,158.0,3.8,21.1,340.0,312.47,242.06
2018,10,31,14,45,409.0,142.0,3.9,21.05,310.0,270.35,205.94
2018,10,31,15,0,409.0,126.0,4.0,21.0,280.0,227.97,168.86
2018,10,31,15,15,437.5,106.0,4.0,21.0,253.0,188.06,132.47
2018,10,31,15,30,466.0,86.0,4.0,21.0,226.0,144.78,94.02
2018,10,31,15,45,438.0,74.5,3.85,20.4,188.5,100.11,60.41
2018,10,31,16,0,410.0,63.0,3.7,19.8,151.0,60.34,37.82
2018,10,31,16,15,348.0,52.0,3.5,19.15,113.5,39.77,28.79
2018,10,31,16,30,286.0,41.0,3.3,18.5,76.0,31.83,21.32
2018,10,31,16,45,188.0,27.0,3.15,17.9,46.0,21.21,9.17
2018,10,31,17,0,90.0,13.0,3.0,17.3,16.0,11.82,0.0
2018,10,31,17,15,45.0,6.5,2.9,16.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,1,6,15,11.5,1.0,1.95,14.9,0.5,0.0,0.0
2018,11,1,6,30,23.0,2.0,2.0,15.0,1.0,0.0,0.0
2018,11,1,6,45,163.5,12.0,2.05,15.1,22.5,98.93,0.0
2018,11,1,7,0,304.0,22.0,2.1,15.2,44.0,236.23,139.33
2018,11,1,7,15,206.5,37.5,2.3,15.5,57.5,211.21,167.56
2018,11,1,7,30,109.0,53.0,2.5,15.8,71.0,157.31,127.38
2018,11,1,7,45,97.5,74.0,2.7,16.1,94.0,166.52,136.52
2018,11,1,8,0,86.0,95.0,2.9,16.4,117.0,186.22,153.22
2018,11,1,8,15,243.5,102.0,2.85,16.65,180.0,331.53,276.37
2018,11,1,8,30,401.0,109.0,2.8,16.9,243.0,490.79,405.09
2018,11,1,8,45,444.5,116.5,2.75,17.1,283.0,545.51,446.57
2018,11,1,9,0,488.0,124.0,2.7,17.3,323.0,600.65,487.81
2018,11,1,9,15,535.5,125.5,2.7,17.75,362.5,651.52,523.99
2018,11,1,9,30,583.0,127.0,2.7,18.2,402.0,710.4,565.29
2018,11,1,9,45,577.0,139.5,2.7,18.6,426.5,724.22,572.95
2018,11,1,10,0,571.0,152.0,2.7,19.0,451.0,727.69,573.44
2018,11,1,10,15,600.0,150.5,2.7,19.4,478.0,759.86,594.84
2018,11,1,10,30,629.0,149.0,2.7,19.8,505.0,781.81,608.54
2018,11,1,10,45,663.5,143.5,2.75,20.2,529.0,801.08,620.7
2018,11,1,11,0,698.0,138.0,2.8,20.6,553.0,816.77,630.4
2018,11,1,11,15,692.0,143.0,2.85,20.95,560.0,804.73,620.81
2018,11,1,11,30,686.0,148.0,2.9,21.3,567.0,789.8,609.53
2018,11,1,11,45,679.0,151.0,2.9,21.65,567.0,769.06,593.98
2018,11,1,12,0,672.0,154.0,2.9,22.0,567.0,745.8,576.79
2018,11,1,12,15,692.0,145.5,2.95,22.2,567.5,729.34,565.12
2018,11,1,12,30,712.0,137.0,3.0,22.4,568.0,709.14,550.42
2018,11,1,12,45,741.0,125.0,3.0,22.65,564.5,687.91,534.55
2018,11,1,13,0,770.0,113.0,3.0,22.9,561.0,660.41,513.8
2018,11,1,13,15,734.5,119.0,2.95,23.05,534.0,609.66,474.66
2018,11,1,13,30,699.0,125.0,2.9,23.2,507.0,557.72,434.21
2018,11,1,13,45,776.0,98.5,2.85,23.4,502.5,535.35,415.76
2018,11,1,14,0,853.0,72.0,2.8,23.6,498.0,503.39,388.55
2018,11,1,14,15,792.0,78.0,2.75,23.6,452.5,435.83,333.56
2018,11,1,14,30,731.0,84.0,2.7,23.6,407.0,371.79,280.5
2018,11,1,14,45,754.0,71.0,2.7,23.6,377.5,322.41,236.53
2018,11,1,15,0,777.0,58.0,2.7,23.6,348.0,269.38,188.26
2018,11,1,15,15,752.0,55.5,2.7,23.6,308.0,212.69,138.4
2018,11,1,15,30,727.0,53.0,2.7,23.6,268.0,158.18,92.49
2018,11,1,15,45,675.5,49.0,2.75,22.85,222.5,102.41,52.49
2018,11,1,16,0,624.0,45.0,2.8,22.1,177.0,52.71,28.03
2018,11,1,16,15,509.0,40.5,2.8,21.25,130.0,31.74,21.61
2018,11,1,16,30,394.0,36.0,2.8,20.4,83.0,29.17,18.82
2018,11,1,16,45,231.0,23.5,2.75,19.55,48.0,19.2,6.9
2018,11,1,17,0,68.0,11.0,2.7,18.7,13.0,10.01,0.0
2018,11,1,17,15,34.0,5.5,2.8,18.25,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,15.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,1.2,13.55,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,1.2,13.6,2.0,0.0,0.0
2018,11,2,6,45,171.5,14.0,1.2,13.65,24.5,104.81,0.0
2018,11,2,7,0,320.0,25.0,1.2,13.7,47.0,246.01,131.72
2018,11,2,7,15,434.0,32.5,1.25,13.9,87.5,350.59,277.47
2018,11,2,7,30,548.0,40.0,1.3,14.1,128.0,446.91,363.26
2018,11,2,7,45,527.0,50.5,1.35,14.25,157.5,474.02,388.58
2018,11,2,8,0,506.0,61.0,1.4,14.4,187.0,490.54,403.58
2018,11,2,8,15,482.0,79.5,1.5,14.65,218.0,511.08,420.35
2018,11,2,8,30,458.0,98.0,1.6,14.9,249.0,522.05,428.58
2018,11,2,8,45,585.5,90.5,1.65,15.15,309.5,637.82,516.07
2018,11,2,9,0,713.0,83.0,1.7,15.4,370.0,750.12,596.55
2018,11,2,9,15,787.5,75.0,1.8,15.8,419.5,812.56,638.9
2018,11,2,9,30,862.0,67.0,1.9,16.2,469.0,870.04,677.39
2018,11,2,9,45,860.5,71.5,2.0,16.6,496.0,882.37,684.0
2018,11,2,10,0,859.0,76.0,2.1,17.0,523.0,891.05,688.62
2018,11,2,10,15,832.5,89.0,2.2,17.35,538.5,893.0,688.82
2018,11,2,10,30,806.0,102.0,2.3,17.7,554.0,881.48,679.87
2018,11,2,10,45,862.5,88.0,2.4,18.05,585.5,909.45,698.53
2018,11,2,11,0,919.0,74.0,2.5,18.4,617.0,924.29,707.79
2018,11,2,11,15,884.5,86.0,2.7,18.55,615.5,894.17,687.64
2018,11,2,11,30,850.0,98.0,2.9,18.7,614.0,869.02,671.14
2018,11,2,11,45,745.5,131.0,3.05,18.85,584.5,801.53,624.03
2018,11,2,12,0,641.0,164.0,3.2,19.0,555.0,729.62,572.64
2018,11,2,12,15,767.0,124.0,3.35,19.05,587.5,763.59,599.03
2018,11,2,12,30,893.0,84.0,3.5,19.1,620.0,778.45,610.41
2018,11,2,12,45,867.0,88.5,3.65,19.1,599.5,730.75,576.62
2018,11,2,13,0,841.0,93.0,3.8,19.1,579.0,686.21,544.15
2018,11,2,13,15,817.5,95.0,3.85,19.05,553.5,635.01,504.74
2018,11,2,13,30,794.0,97.0,3.9,19.0,528.0,583.34,464.11
2018,11,2,13,45,802.0,90.5,3.95,18.9,507.0,540.07,429.2
2018,11,2,14,0,810.0,84.0,4.0,18.8,486.0,494.11,390.92
2018,11,2,14,15,804.5,79.5,4.0,18.7,455.5,441.62,346.17
2018,11,2,14,30,799.0,75.0,4.0,18.6,425.0,388.13,299.23
2018,11,2,14,45,795.5,69.0,3.95,18.55,390.0,333.05,249.57
2018,11,2,15,0,792.0,63.0,3.9,18.5,355.0,277.22,198.31
2018,11,2,15,15,740.5,61.5,3.9,18.5,308.0,215.0,143.75
2018,11,2,15,30,689.0,60.0,3.9,18.5,261.0,158.18,96.18
2018,11,2,15,45,571.0,59.0,3.75,18.2,206.5,98.84,54.82
2018,11,2,16,0,453.0,58.0,3.6,17.9,152.0,56.26,34.55
2018,11,2,16,15,385.5,47.5,3.55,17.4,113.0,37.69,27.12
2018,11,2,16,30,318.0,37.0,3.5,16.9,74.0,30.11,19.81
2018,11,2,16,45,215.5,25.0,3.4,16.4,45.0,20.75,7.01
2018,11,2,17,0,113.0,13.0,3.3,15.9,16.0,11.82,0.0
2018,11,2,17,15,56.5,6.5,3.55,15.65,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.55,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,13.7,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,13.85,25.0,124.26,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.0,48.0,272.49,127.03
2018,11,3,7,15,500.0,29.0,2.4,14.45,89.5,379.27,299.99
2018,11,3,7,30,612.0,35.0,2.6,14.9,131.0,483.46,394.04
2018,11,3,7,45,589.5,45.5,2.8,15.35,163.0,504.57,415.23
2018,11,3,8,0,567.0,56.0,3.0,15.8,195.0,528.62,436.48
2018,11,3,8,15,505.5,78.0,3.1,16.1,220.0,526.69,435.58
2018,11,3,8,30,444.0,100.0,3.2,16.4,245.0,512.66,423.86
2018,11,3,8,45,510.5,103.5,3.3,16.65,291.0,582.31,478.16
2018,11,3,9,0,577.0,107.0,3.4,16.9,337.0,661.58,537.55
2018,11,3,9,15,731.5,84.0,3.4,17.3,404.0,772.84,618.29
2018,11,3,9,30,886.0,61.0,3.4,17.7,471.0,881.51,694.06
2018,11,3,9,45,885.5,66.0,3.45,18.1,499.0,895.83,701.23
2018,11,3,10,0,885.0,71.0,3.5,18.5,527.0,906.39,706.54
2018,11,3,10,15,888.0,74.0,3.5,19.0,550.0,913.79,709.18
2018,11,3,10,30,891.0,77.0,3.5,19.5,573.0,917.48,709.35
2018,11,3,10,45,890.5,79.5,3.55,19.95,588.5,913.63,704.88
2018,11,3,11,0,890.0,82.0,3.6,20.4,604.0,906.09,698.07
2018,11,3,11,15,866.5,90.0,3.55,20.7,605.0,881.13,679.06
2018,11,3,11,30,843.0,98.0,3.5,21.0,606.0,861.15,663.83
2018,11,3,11,45,776.5,120.0,3.5,21.3,589.0,809.3,626.41
2018,11,3,12,0,710.0,142.0,3.5,21.6,572.0,761.12,591.62
2018,11,3,12,15,739.5,130.0,3.5,21.75,574.5,747.11,581.65
2018,11,3,12,30,769.0,118.0,3.5,21.9,577.0,725.77,566.26
2018,11,3,12,45,757.5,118.5,3.5,22.1,562.0,689.93,539.53
2018,11,3,13,0,746.0,119.0,3.5,22.3,547.0,649.51,508.59
2018,11,3,13,15,598.5,155.5,3.5,22.3,491.0,557.47,437.45
2018,11,3,13,30,451.0,192.0,3.5,22.3,435.0,470.31,369.36
2018,11,3,13,45,443.0,181.5,3.5,22.3,410.0,429.6,337.41
2018,11,3,14,0,435.0,171.0,3.5,22.3,385.0,388.8,304.51
2018,11,3,14,15,609.5,121.5,3.5,22.1,398.5,395.17,306.71
2018,11,3,14,30,784.0,72.0,3.5,21.9,412.0,378.23,287.62
2018,11,3,14,45,632.5,90.5,3.55,21.7,348.5,297.81,221.99
2018,11,3,15,0,481.0,109.0,3.6,21.5,285.0,230.88,168.35
2018,11,3,15,15,551.0,85.5,3.6,21.5,263.0,194.51,132.8
2018,11,3,15,30,621.0,62.0,3.6,21.5,241.0,146.76,88.66
2018,11,3,15,45,570.0,55.5,3.6,20.3,198.0,95.13,51.44
2018,11,3,16,0,519.0,49.0,3.6,19.1,155.0,49.58,28.1
2018,11,3,16,15,432.5,42.5,3.45,18.4,115.0,33.52,23.36
2018,11,3,16,30,346.0,36.0,3.3,17.7,75.0,29.4,19.02
2018,11,3,16,45,227.0,24.5,3.15,16.95,45.0,20.44,5.47
2018,11,3,17,0,108.0,13.0,3.0,16.2,15.0,11.82,0.0
2018,11,3,17,15,54.0,6.5,2.95,15.85,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,4,6,45,61.0,11.0,2.75,11.2,15.0,42.58,0.0
2018,11,4,7,0,122.0,22.0,2.8,11.3,30.0,123.35,43.95
2018,11,4,7,15,221.0,35.0,2.85,11.65,63.5,217.13,172.59
2018,11,4,7,30,320.0,48.0,2.9,12.0,97.0,306.99,254.91
2018,11,4,7,45,348.5,61.0,3.0,12.35,131.0,354.83,298.13
2018,11,4,8,0,377.0,74.0,3.1,12.7,165.0,403.94,340.56
2018,11,4,8,15,394.5,88.0,3.1,12.95,200.0,446.57,375.87
2018,11,4,8,30,412.0,102.0,3.1,13.2,235.0,488.74,409.51
2018,11,4,8,45,386.5,122.0,3.05,13.5,260.0,501.92,418.03
2018,11,4,9,0,361.0,142.0,3.0,13.8,285.0,511.68,423.53
2018,11,4,9,15,395.0,150.5,3.05,14.05,320.5,556.61,458.08
2018,11,4,9,30,429.0,159.0,3.1,14.3,356.0,600.95,491.35
2018,11,4,9,45,481.0,156.5,3.15,14.55,391.5,647.18,526.21
2018,11,4,10,0,533.0,154.0,3.2,14.8,427.0,692.22,559.57
2018,11,4,10,15,668.5,124.5,3.3,15.0,483.0,788.42,629.85
2018,11,4,10,30,804.0,95.0,3.4,15.2,539.0,867.73,685.94
2018,11,4,10,45,860.5,88.0,3.5,15.35,577.0,903.86,710.6
2018,11,4,11,0,917.0,81.0,3.6,15.5,615.0,927.1,726.38
2018,11,4,11,15,910.0,85.5,3.7,15.6,622.5,912.25,715.47
2018,11,4,11,30,903.0,90.0,3.8,15.7,630.0,893.83,702.41
2018,11,4,11,45,857.5,98.0,3.85,15.8,612.5,851.15,671.68
2018,11,4,12,0,812.0,106.0,3.9,15.9,595.0,799.02,634.04
2018,11,4,12,15,795.0,109.0,4.05,15.9,584.0,762.86,608.53
2018,11,4,12,30,778.0,112.0,4.2,15.9,573.0,724.71,581.19
2018,11,4,12,45,789.5,106.0,4.35,15.95,564.5,695.82,560.58
2018,11,4,13,0,801.0,100.0,4.5,16.0,556.0,663.53,535.92
2018,11,4,13,15,799.0,98.5,4.6,15.95,539.5,624.06,504.86
2018,11,4,13,30,797.0,97.0,4.7,15.9,523.0,582.41,471.31
2018,11,4,13,45,780.5,96.5,4.85,15.9,495.5,531.93,429.88
2018,11,4,14,0,764.0,96.0,5.0,15.9,468.0,481.05,386.98
2018,11,4,14,15,802.5,83.0,5.05,15.8,449.5,441.87,351.81
2018,11,4,14,30,841.0,70.0,5.1,15.7,431.0,396.99,310.23
2018,11,4,14,45,791.0,70.0,5.15,15.65,384.5,330.45,251.11
2018,11,4,15,0,741.0,70.0,5.2,15.6,338.0,268.32,195.31
2018,11,4,15,15,735.5,63.0,5.2,15.6,301.0,213.67,144.68
2018,11,4,15,30,730.0,56.0,5.2,15.6,264.0,159.0,96.3
2018,11,4,15,45,674.5,51.5,5.15,15.2,217.5,102.59,54.84
2018,11,4,16,0,619.0,47.0,5.1,14.8,171.0,52.8,30.2
2018,11,4,16,15,518.0,40.5,4.95,14.5,125.5,32.14,22.51
2018,11,4,16,30,417.0,34.0,4.8,14.2,80.0,27.83,17.87
2018,11,4,16,45,260.0,23.0,4.7,13.9,47.0,19.17,3.34
2018,11,4,17,0,103.0,12.0,4.6,13.6,14.0,10.91,0.0
2018,11,4,17,15,51.5,6.0,4.6,13.45,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,11.8,19.5,88.81,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.0,39.0,222.79,55.95
2018,11,5,7,15,425.0,28.5,3.35,12.25,78.5,338.16,267.25
2018,11,5,7,30,554.0,35.0,3.4,12.5,118.0,442.37,365.29
2018,11,5,7,45,621.5,39.0,3.5,12.8,162.5,517.02,430.21
2018,11,5,8,0,689.0,43.0,3.6,13.1,207.0,594.42,494.02
2018,11,5,8,15,731.0,46.5,3.6,13.35,251.5,653.63,540.78
2018,11,5,8,30,773.0,50.0,3.6,13.6,296.0,712.91,585.71
2018,11,5,8,45,801.5,51.5,3.55,13.85,337.0,749.33,611.6
2018,11,5,9,0,830.0,53.0,3.5,14.1,378.0,792.17,641.6
2018,11,5,9,15,847.5,56.0,3.45,14.55,415.0,825.6,663.39
2018,11,5,9,30,865.0,59.0,3.4,15.0,452.0,856.28,682.78
2018,11,5,9,45,876.0,61.5,3.35,15.4,483.0,877.39,695.12
2018,11,5,10,0,887.0,64.0,3.3,15.8,514.0,895.12,705.02
2018,11,5,10,15,896.0,66.0,3.25,16.2,539.0,906.82,710.65
2018,11,5,10,30,905.0,68.0,3.2,16.6,564.0,914.84,713.8
2018,11,5,10,45,910.5,68.5,3.15,17.0,581.0,914.01,710.87
2018,11,5,11,0,916.0,69.0,3.1,17.4,598.0,909.39,705.54
2018,11,5,11,15,919.5,70.0,3.05,17.7,608.5,899.84,697.22
2018,11,5,11,30,923.0,71.0,3.0,18.0,619.0,886.5,686.49
2018,11,5,11,45,924.0,71.0,2.95,18.3,621.5,866.13,671.0
2018,11,5,12,0,925.0,71.0,2.9,18.6,624.0,842.2,653.21
2018,11,5,12,15,924.0,70.5,2.95,18.65,618.5,812.67,632.79
2018,11,5,12,30,923.0,70.0,3.0,18.7,613.0,779.91,610.05
2018,11,5,12,45,920.0,69.0,3.05,18.8,599.5,742.08,583.4
2018,11,5,13,0,917.0,68.0,3.1,18.9,586.0,701.48,554.56
2018,11,5,13,15,909.5,67.5,3.2,18.85,565.5,656.0,519.95
2018,11,5,13,30,902.0,67.0,3.3,18.8,545.0,608.51,482.82
2018,11,5,13,45,890.0,66.0,3.4,18.8,517.5,556.26,440.86
2018,11,5,14,0,878.0,65.0,3.5,18.8,490.0,502.93,396.72
2018,11,5,14,15,861.5,63.5,3.55,18.65,456.0,446.3,348.74
2018,11,5,14,30,845.0,62.0,3.6,18.5,422.0,389.6,299.23
2018,11,5,14,45,821.0,60.5,3.65,18.4,383.0,329.86,246.08
2018,11,5,15,0,797.0,59.0,3.7,18.3,344.0,271.79,193.52
2018,11,5,15,15,762.5,56.0,3.7,18.3,300.5,211.84,140.12
2018,11,5,15,30,728.0,53.0,3.7,18.3,257.0,155.2,92.04
2018,11,5,15,45,674.0,48.5,3.85,17.65,211.5,99.18,51.56
2018,11,5,16,0,620.0,44.0,4.0,17.0,166.0,49.55,27.5
2018,11,5,16,15,528.0,38.5,4.05,16.4,122.5,30.54,20.89
2018,11,5,16,30,436.0,33.0,4.1,15.8,79.0,27.08,16.97
2018,11,5,16,45,270.5,22.0,4.1,15.2,46.0,18.36,1.04
2018,11,5,17,0,105.0,11.0,4.1,14.6,13.0,10.01,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.25,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,2.15,12.0,19.5,92.84,0.0
2018,11,6,7,0,312.0,22.0,2.1,12.1,39.0,229.57,20.94
2018,11,6,7,15,447.0,29.0,2.2,12.5,80.0,342.5,267.01
2018,11,6,7,30,582.0,36.0,2.3,12.9,121.0,460.76,376.49
2018,11,6,7,45,618.5,43.0,2.4,13.35,162.0,518.46,427.17
2018,11,6,8,0,655.0,50.0,2.5,13.8,203.0,576.78,475.28
2018,11,6,8,15,659.5,60.0,2.55,14.15,241.0,620.11,509.44
2018,11,6,8,30,664.0,70.0,2.6,14.5,279.0,655.6,536.08
2018,11,6,8,45,736.0,67.5,2.7,14.85,328.5,723.05,586.01
2018,11,6,9,0,808.0,65.0,2.8,15.2,378.0,796.76,638.87
2018,11,6,9,15,851.5,63.5,2.8,15.5,421.5,837.7,666.05
2018,11,6,9,30,895.0,62.0,2.8,15.8,465.0,885.11,697.59
2018,11,6,9,45,897.5,65.5,2.75,16.15,493.5,900.15,705.13
2018,11,6,10,0,900.0,69.0,2.7,16.5,522.0,911.54,710.38
2018,11,6,10,15,910.0,70.0,2.65,16.8,547.0,922.76,715.74
2018,11,6,10,30,920.0,71.0,2.6,17.1,572.0,930.29,718.6
2018,11,6,10,45,926.0,72.0,2.55,17.45,589.5,930.4,716.36
2018,11,6,11,0,932.0,73.0,2.5,17.8,607.0,926.66,711.69
2018,11,6,11,15,943.5,71.5,2.45,18.1,620.0,920.76,705.9
2018,11,6,11,30,955.0,70.0,2.4,18.4,633.0,910.83,697.54
2018,11,6,11,45,956.0,70.0,2.4,18.7,635.5,889.82,682.2
2018,11,6,12,0,957.0,70.0,2.4,19.0,638.0,865.14,664.54
2018,11,6,12,15,954.5,70.0,2.4,19.2,632.0,834.15,642.82
2018,11,6,12,30,952.0,70.0,2.4,19.4,626.0,799.91,618.86
2018,11,6,12,45,946.0,70.0,2.45,19.6,612.0,760.09,591.2
2018,11,6,13,0,940.0,70.0,2.5,19.8,598.0,717.62,561.35
2018,11,6,13,15,932.0,69.5,2.55,19.9,576.5,670.88,525.95
2018,11,6,13,30,924.0,69.0,2.6,20.0,555.0,622.11,488.1
2018,11,6,13,45,912.5,67.5,2.65,20.1,526.5,568.6,445.6
2018,11,6,14,0,901.0,66.0,2.7,20.2,498.0,513.91,400.87
2018,11,6,14,15,884.5,64.0,2.7,20.2,463.0,455.62,352.0
2018,11,6,14,30,868.0,62.0,2.7,20.2,428.0,397.24,301.57
2018,11,6,14,45,844.5,60.0,2.7,20.15,388.0,336.78,248.36
2018,11,6,15,0,821.0,58.0,2.7,20.1,348.0,276.31,194.35
2018,11,6,15,15,786.0,55.0,2.7,20.1,304.0,214.94,140.34
2018,11,6,15,30,751.0,52.0,2.7,20.1,260.0,156.93,91.65
2018,11,6,15,45,698.0,48.0,2.7,19.3,214.0,100.17,51.17
2018,11,6,16,0,645.0,44.0,2.7,18.5,168.0,49.65,27.38
2018,11,6,16,15,554.5,37.5,2.75,17.7,123.5,32.58,22.5
2018,11,6,16,30,464.0,31.0,2.8,16.9,79.0,25.41,15.35
2018,11,6,16,45,291.0,20.5,2.8,16.1,45.5,17.06,0.0
2018,11,6,17,0,118.0,10.0,2.8,15.3,12.0,9.1,0.0
2018,11,6,17,15,59.0,5.0,2.95,14.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,6,45,143.0,10.5,0.65,13.05,18.0,85.26,0.0
2018,11,7,7,0,286.0,21.0,0.7,13.1,36.0,211.63,0.0
2018,11,7,7,15,418.5,28.0,0.85,13.35,75.0,332.37,252.88
2018,11,7,7,30,551.0,35.0,1.0,13.6,114.0,437.94,352.67
2018,11,7,7,45,607.5,41.0,1.1,13.85,157.0,507.14,411.78
2018,11,7,8,0,664.0,47.0,1.2,14.1,200.0,578.4,469.12
2018,11,7,8,15,707.0,52.0,1.4,14.45,245.0,639.55,516.88
2018,11,7,8,30,750.0,57.0,1.6,14.8,290.0,700.81,562.99
2018,11,7,8,45,793.0,57.5,1.75,15.15,334.0,755.62,602.53
2018,11,7,9,0,836.0,58.0,1.9,15.5,378.0,800.91,634.24
2018,11,7,9,15,856.0,60.0,2.05,15.85,415.5,834.96,657.4
2018,11,7,9,30,876.0,62.0,2.2,16.2,453.0,866.38,678.49
2018,11,7,9,45,891.0,62.5,2.35,16.6,484.0,888.34,692.63
2018,11,7,10,0,906.0,63.0,2.5,17.0,515.0,907.04,704.52
2018,11,7,10,15,915.5,64.0,2.5,17.3,540.0,917.92,709.96
2018,11,7,10,30,925.0,65.0,2.5,17.6,565.0,925.09,713.01
2018,11,7,10,45,931.5,66.0,2.55,17.95,583.0,925.73,712.05
2018,11,7,11,0,938.0,67.0,2.6,18.3,601.0,922.49,708.63
2018,11,7,11,15,941.0,67.5,2.55,18.55,611.0,911.66,699.58
2018,11,7,11,30,944.0,68.0,2.5,18.8,621.0,897.01,688.14
2018,11,7,11,45,945.0,68.0,2.45,19.05,623.0,876.3,672.71
2018,11,7,12,0,946.0,68.0,2.4,19.3,625.0,851.98,654.96
2018,11,7,12,15,944.5,67.0,2.4,19.4,619.0,821.0,633.44
2018,11,7,12,30,943.0,66.0,2.4,19.5,613.0,786.8,609.66
2018,11,7,12,45,938.5,65.5,2.4,19.6,599.5,747.93,582.48
2018,11,7,13,0,934.0,65.0,2.4,19.7,586.0,706.36,553.18
2018,11,7,13,15,925.5,64.5,2.5,19.7,564.5,659.73,518.24
2018,11,7,13,30,917.0,64.0,2.6,19.7,543.0,611.14,480.78
2018,11,7,13,45,905.5,63.0,2.65,19.65,515.0,558.68,439.12
2018,11,7,14,0,894.0,62.0,2.7,19.6,487.0,505.05,395.21
2018,11,7,14,15,877.5,60.0,2.8,19.5,452.5,447.3,346.87
2018,11,7,14,30,861.0,58.0,2.9,19.4,418.0,389.48,296.86
2018,11,7,14,45,837.5,56.5,3.0,19.3,379.0,330.11,244.33
2018,11,7,15,0,814.0,55.0,3.1,19.2,340.0,270.7,190.94
2018,11,7,15,15,779.5,52.0,3.1,19.2,296.5,210.03,137.18
2018,11,7,15,30,745.0,49.0,3.1,19.2,253.0,152.64,88.77
2018,11,7,15,45,692.0,45.0,3.15,18.55,207.5,96.4,48.55
2018,11,7,16,0,639.0,41.0,3.2,17.9,162.0,46.35,25.1
2018,11,7,16,15,550.0,35.0,3.15,17.25,118.5,30.27,20.5
2018,11,7,16,30,461.0,29.0,3.1,16.6,75.0,25.86,15.57
2018,11,7,16,45,289.5,19.5,3.05,15.95,43.0,16.22,0.0
2018,11,7,17,0,118.0,10.0,3.0,15.3,11.0,9.1,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.3,16.0,67.29,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.4,32.0,169.87,0.0
2018,11,8,7,15,347.0,33.0,4.0,11.8,71.0,291.97,223.72
2018,11,8,7,30,477.0,44.0,4.2,12.2,110.0,405.66,334.35
2018,11,8,7,45,522.5,52.0,4.4,12.6,149.0,466.64,390.58
2018,11,8,8,0,568.0,60.0,4.6,13.0,188.0,529.04,444.44
2018,11,8,8,15,601.0,69.0,4.7,13.25,230.0,584.15,489.93
2018,11,8,8,30,634.0,78.0,4.8,13.5,272.0,639.09,533.61
2018,11,8,8,45,696.5,79.5,4.9,13.75,320.5,708.35,587.09
2018,11,8,9,0,759.0,81.0,5.0,14.0,369.0,777.62,639.14
2018,11,8,9,15,790.5,82.5,4.9,14.35,408.5,814.03,663.82
2018,11,8,9,30,822.0,84.0,4.8,14.7,448.0,854.25,690.93
2018,11,8,9,45,840.5,84.5,4.7,15.05,479.0,878.91,706.0
2018,11,8,10,0,859.0,85.0,4.6,15.4,510.0,900.31,718.57
2018,11,8,10,15,873.0,85.5,4.5,15.7,536.0,914.19,725.75
2018,11,8,10,30,887.0,86.0,4.4,16.0,562.0,924.42,730.35
2018,11,8,10,45,892.5,88.0,4.3,16.3,580.0,925.1,728.22
