Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,19,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,15.68,0.0
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,32.58,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,108.08,75.97
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,157.46,127.46
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,196.56,163.47
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,236.83,199.28
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,279.1,235.87
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,321.99,272.04
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,355.9,300.05
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,389.95,327.54
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,272.03,228.15
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,141.44,115.65
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,243.96,203.22
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,351.1,290.58
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,233.23,192.73
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,110.37,89.1
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,99.19,79.38
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,94.47,74.87
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,137.6,111.19
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,181.42,147.32
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,290.25,238.15
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,369.18,302.34
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,410.79,335.81
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,434.58,355.21
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,475.37,388.61
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,497.5,406.07
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,454.96,370.93
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,411.99,334.72
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,352.85,284.69
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,298.59,237.97
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,259.8,201.99
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,219.19,163.56
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,160.67,114.17
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,115.44,78.11
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,74.52,48.07
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,45.17,29.32
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,27.24,16.81
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,15.53,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,8.64,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,9.42,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,19.45,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,62.22,40.63
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,94.03,74.1
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,134.46,110.96
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,175.86,148.16
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,193.47,163.85
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,210.68,178.7
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,220.78,186.88
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,215.59,182.0
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,217.86,183.23
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,219.99,184.25
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,208.06,173.12
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,196.33,162.2
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,165.26,135.56
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,148.68,121.08
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,231.76,191.69
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,317.18,262.32
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,340.95,281.96
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,362.88,300.01
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,473.33,391.61
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,573.68,471.74
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,613.11,502.53
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,632.59,517.56
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,606.7,496.08
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,573.01,468.08
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,525.12,427.79
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,476.09,385.47
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,423.17,338.88
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,370.88,291.52
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,313.36,239.06
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,257.52,187.34
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,200.71,135.68
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,147.76,89.53
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,95.28,49.86
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,50.25,24.5
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,22.85,13.15
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,17.71,0.0
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,9.55,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,7.73,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,165.49,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,310.11,217.75
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,433.89,354.26
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,505.93,419.63
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,579.88,481.95
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,634.34,526.3
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,688.33,568.41
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,726.66,597.07
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,754.98,617.35
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,781.2,635.28
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,804.58,650.74
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,819.45,660.33
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,831.06,667.57
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,835.71,669.79
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,836.82,669.61
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,829.3,663.84
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,818.3,655.7
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,801.67,643.81
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,781.7,629.5
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,755.77,610.73
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,726.82,589.67
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,693.01,564.9
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,656.58,536.58
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,613.77,502.2
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,569.15,465.54
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,521.15,425.34
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,472.18,383.15
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,418.42,335.66
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,365.55,287.74
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,292.32,224.24
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,228.53,169.21
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,189.16,130.09
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,146.05,88.86
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,94.66,50.06
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,51.21,25.45
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,23.22,13.45
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,17.62,0.0
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,9.55,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,6.37,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,60.84,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,179.65,121.26
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,268.43,220.28
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,339.81,286.84
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,414.57,353.68
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,484.94,414.85
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,556.78,475.02
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,547.46,466.88
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,528.55,450.46
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,551.7,468.48
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,573.07,484.53
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,697.15,582.45
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,806.5,665.2
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,811.76,667.2
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,813.6,667.26
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,822.08,672.79
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,834.15,681.11
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,815.09,665.94
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,792.74,648.53
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,769.97,631.13
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,743.81,611.16
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,708.85,584.26
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,671.39,554.06
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,600.72,495.7
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,530.48,437.21
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,486.02,399.05
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,440.45,359.04
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,387.18,312.06
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,335.35,265.47
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,279.87,215.49
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,227.67,168.11
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,172.15,120.38
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,125.66,82.38
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,87.06,51.16
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,49.77,26.78
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,25.49,15.31
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,17.69,0.0
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,9.55,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,152.6,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,294.07,195.06
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,419.17,342.37
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,494.2,412.1
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,571.33,478.3
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,627.85,525.58
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,684.07,570.77
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,725.33,602.38
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,756.76,625.48
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,784.38,644.93
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,809.32,661.95
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,825.52,671.94
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,838.44,679.48
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,843.7,681.47
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,845.38,680.97
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,840.1,675.99
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,831.19,668.52
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,815.0,656.04
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,795.34,641.15
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,769.16,621.0
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,739.92,598.67
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,705.09,572.35
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,667.71,542.87
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,625.83,508.64
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,582.05,472.26
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,533.14,431.07
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,483.24,388.12
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,429.17,340.79
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,375.89,292.96
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,319.11,241.66
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,264.12,191.26
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,206.48,139.52
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,152.8,93.07
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,99.88,53.07
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,54.77,27.0
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,24.17,14.22
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,18.61,0.0
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,10.01,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,16.93,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,21.87,8.55
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,23.81,13.85
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,34.17,23.15
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,44.9,32.62
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,58.08,44.14
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,71.22,55.53
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,43.15,31.49
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,19.36,11.01
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,23.33,14.4
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,27.31,17.78
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,94.0,75.7
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,164.43,135.96
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,385.19,325.69
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,591.35,496.57
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,621.11,520.68
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,654.19,547.42
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,626.6,524.25
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,604.16,505.14
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,483.39,403.53
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,345.42,287.0
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,273.94,226.59
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,197.52,161.66
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,196.43,160.94
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,194.71,159.55
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,192.76,158.09
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,180.66,147.76
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,161.56,131.18
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,142.79,114.69
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,88.98,69.39
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,45.01,33.03
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,35.71,25.01
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,26.42,16.95
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,21.56,12.66
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,16.71,8.32
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,11.21,3.58
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,5.12,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,2.73,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,11.68,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,45.22,22.79
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,90.38,69.28
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,124.13,100.32
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,158.33,130.93
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,259.72,219.38
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,352.8,299.38
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,423.99,358.24
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,479.49,403.48
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,513.17,429.72
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,545.64,454.54
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,491.29,408.54
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,452.58,374.7
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,425.16,350.67
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,381.35,313.71
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,328.23,269.04
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,262.05,213.62
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,294.81,240.98
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,339.11,276.86
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,247.34,201.51
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,173.56,139.95
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,185.44,149.96
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,196.72,159.28
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,173.01,139.68
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,150.41,121.01
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,121.88,97.32
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,100.23,79.29
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,97.88,77.37
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,97.26,76.75
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,116.08,91.52
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,132.46,103.29
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,116.86,88.32
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,100.23,72.44
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,72.02,49.69
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,47.39,31.18
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,29.15,18.35
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,16.85,0.0
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,9.1,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.64,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,8.78,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,14.07,5.8
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,18.47,9.89
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,22.88,13.85
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,27.74,18.13
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,32.6,22.37
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,32.6,22.39
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,32.61,22.38
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,31.28,21.21
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,29.96,20.04
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,59.2,44.94
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,90.73,71.59
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,83.75,65.6
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,77.14,59.96
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,88.24,69.36
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,99.29,78.7
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,91.72,72.19
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,84.37,65.9
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,67.54,51.68
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,51.25,37.89
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,50.8,37.54
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,50.36,37.19
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,47.69,34.96
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,45.03,32.73
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,39.26,27.87
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,33.5,23.01
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,25.1,15.86
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,16.72,8.69
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,39.24,27.73
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,60.01,44.93
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,70.96,53.58
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,79.93,60.32
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,60.36,43.97
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,42.7,29.4
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,28.31,17.69
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,15.71,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,8.19,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,120.36,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,263.32,143.24
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,397.4,316.83
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,472.58,386.96
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,550.16,451.81
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,587.41,482.76
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,623.14,511.0
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,681.75,554.98
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,731.6,590.67
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,684.54,553.9
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,615.39,500.99
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,713.94,574.29
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,804.45,637.86
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,810.83,640.92
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,821.85,648.33
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,800.94,633.12
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,784.26,621.32
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,755.57,601.13
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,724.45,579.12
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,621.76,501.79
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,514.29,417.47
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,437.22,356.6
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,378.02,308.42
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,326.7,267.1
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,288.45,235.7
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,213.46,173.97
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,139.43,112.42
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,110.12,87.96
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,81.97,64.11
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,151.87,118.68
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,189.94,142.05
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,174.45,121.8
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,149.6,93.84
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,95.25,53.51
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,55.28,30.06
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,24.96,15.14
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,17.1,0.0
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,10.01,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,31.03,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,137.48,67.82
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,227.36,181.12
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,282.25,233.6
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,339.62,284.37
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,454.26,381.23
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,572.21,475.39
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,550.4,457.46
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,517.55,430.85
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,656.98,538.48
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,785.52,631.51
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,795.44,635.42
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,810.39,644.03
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,805.97,638.48
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,805.97,636.38
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,804.43,633.98
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,806.93,634.6
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,792.27,622.56
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,774.24,608.43
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,750.28,590.89
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,723.27,571.26
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,690.29,547.35
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,654.74,520.61
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,614.06,489.23
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,571.46,455.66
2018,12,18,13,45,731.5,82.0,1.25,14.45,391.5,487.65,389.65
2018,12,18,14,0,597.0,104.0,1.3,14.5,343.0,409.78,327.4
2018,12,18,14,15,646.5,87.0,1.3,14.45,328.0,381.96,302.8
2018,12,18,14,30,696.0,70.0,1.3,14.4,313.0,347.88,271.32
2018,12,18,14,45,661.5,67.5,1.35,14.35,279.5,294.59,224.53
2018,12,18,15,0,627.0,65.0,1.4,14.3,246.0,243.83,179.23
2018,12,18,15,15,601.0,57.5,1.4,14.3,211.0,192.96,133.52
2018,12,18,15,30,575.0,50.0,1.4,14.3,176.0,144.44,90.93
2018,12,18,15,45,558.0,42.0,1.3,13.9,143.5,100.56,55.25
2018,12,18,16,0,541.0,34.0,1.2,13.5,111.0,57.04,26.83
2018,12,18,16,15,433.5,28.0,1.2,13.3,76.0,24.76,14.98
2018,12,18,16,30,326.0,22.0,1.2,13.1,41.0,18.46,0.39
2018,12,18,16,45,175.5,12.5,1.2,12.95,21.5,11.37,0.0
2018,12,18,17,0,25.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,12.75,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
